ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
17,2006-06-07,13.75,1231.902875,0.0,6.875000000000001,6.349086841227912,,,
17,2006-06-08,25.72083333333333,1788.2320833333333,0.0,12.860416666666666,8.18174972783097,,,
17,2006-06-09,23.78333333333333,1234.2776666666666,0.0,11.891666666666666,10.960866540114916,,,
17,2006-06-10,24.108333333333334,1214.4222916666665,0.0,12.054166666666667,11.292302278386714,,,
17,2006-06-11,27.2625,1493.7572083333334,0.0,13.63125,10.381753248443177,,,
17,2006-06-12,35.074999999999996,2258.569958333333,0.0,17.5375,8.833832705979017,,,
17,2006-06-13,39.362500000000004,2289.1875416666667,0.0,19.68125,9.781069342633044,,,
17,2006-06-14,36.30416666666667,2146.704,0.0,18.152083333333334,9.619873135229117,,,
17,2006-06-15,47.791666666666664,2296.0660833333336,0.0,23.895833333333332,11.840030760825831,,,
17,2006-06-16,45.458333333333336,2777.5651666666668,0.0,22.729166666666668,9.309670062146557,,,
17,2006-06-17,62.300000000000004,3943.7836666666667,0.0,31.15,8.985867294445072,,,
17,2006-06-18,71.6125,3828.089,0.0,35.80625,10.641230411135513,,,
17,2006-06-19,81.03333333333333,3910.696583333333,0.0,40.516666666666666,11.786764871393295,,,
17,2006-06-20,59.19166666666666,2153.1171666666664,0.0,29.59583333333333,15.637882404552014,,,
17,2006-06-21,111.59166666666665,3479.5554166666666,0.0,55.795833333333334,18.242864998837057,,,
17,2006-06-22,127.05,3952.3262916666667,0.0,63.525,18.285503186409276,,,
17,2006-06-23,132.64166666666668,4049.800041666667,0.0,66.32083333333334,18.63079673381542,,,
17,2006-06-24,132.42499999999998,4041.5657916666664,0.0,66.21249999999999,18.638260033273614,,,
17,2006-06-25,137.2875,4078.5603333333333,0.0,68.64375,19.147370608141877,,,
17,2006-06-26,137.71666666666667,4036.1573750000002,0.0,68.85833333333333,19.40901289944264,,,
17,2006-06-27,130.25416666666666,3886.6839999999997,0.0,65.12708333333333,19.063271365913863,,,
17,2006-06-28,133.68333333333334,3908.4889166666667,0.0,66.84166666666667,19.45599379515816,,,
17,2006-06-29,142.26666666666668,3987.84,0.0,71.13333333333334,20.293196874052676,,,
17,2006-06-30,144.13750000000002,3968.506125,0.0,72.06875000000001,20.660221252230855,,,
17,2006-07-01,146.67083333333332,3919.971666666667,0.0,73.33541666666666,21.283638281682588,,,
17,2006-07-02,145.37916666666666,4019.2129999999997,0.0,72.68958333333333,20.57530068006404,,,
17,2006-07-03,154.20833333333334,4241.116208333334,0.0,77.10416666666666,20.682960798249237,,,
17,2006-07-04,158.275,4273.646291666667,0.0,79.13749999999999,21.066810327492494,,,
17,2006-07-05,166.70000000000002,4285.68,0.0,83.35000000000001,22.125897562736057,,,
17,2006-07-06,166.2125,4130.822541666666,0.0,83.10624999999999,22.8882285460076,,,
17,2006-07-07,151.48333333333332,3762.260083333333,0.0,75.74166666666666,22.903458967701027,,,
17,2006-07-08,120.74583333333334,3037.746375,0.0,60.37291666666667,22.610266421965893,,,
17,2006-07-09,150.75416666666666,3971.6975,0.0,75.37708333333333,21.591270518182434,,,
17,2006-07-10,156.87916666666666,4000.4607083333335,0.0,78.43958333333333,22.306955576307562,,,
17,2006-07-11,169.2875,4274.156583333333,0.0,84.64375000000001,22.529912285423798,,,
17,2006-07-12,167.17083333333332,4293.744333333333,0.0,83.58541666666667,22.146717405339484,,,
17,2006-07-13,163.23333333333332,4273.048916666667,0.0,81.61666666666666,21.729814687809338,,,
17,2006-07-14,162.21666666666667,4262.865458333333,0.0,81.10833333333332,21.646061346327127,,,
17,2006-07-15,162.54583333333332,4255.878291666667,0.0,81.27291666666666,21.725595014192738,,,
17,2006-07-16,164.12916666666666,4267.255041666666,0.0,82.06458333333333,21.87873470430248,,,
17,2006-07-17,156.4,4122.499458333333,0.0,78.2,21.580483935175778,,,
17,2006-07-18,160.55833333333334,4117.932,0.0,80.27916666666667,22.178834411166683,,,
17,2006-07-19,163.42083333333332,4140.932333333333,0.0,81.71041666666666,22.448861724403393,,,
17,2006-07-20,152.72916666666666,3896.8274166666665,0.0,76.36458333333334,22.294403031719813,,,
17,2006-07-21,126.27499999999999,3273.134375,0.0,63.1375,21.94515132507099,,,
17,2006-07-22,159.3125,4075.454375,0.0,79.65625,22.23611211858228,,,
17,2006-07-23,162.14583333333334,4108.293416666666,0.0,81.07291666666666,22.450673675578578,,,
17,2006-07-24,165.5875,4145.401833333333,0.0,82.79375,22.721968429196508,,,
17,2006-07-25,157.11666666666667,3974.8855,0.0,78.55833333333334,22.484470866449417,,,
17,2006-07-26,129.76250000000002,3324.0712083333333,0.0,64.88125,22.20567213831623,,,
17,2006-07-27,105.43333333333334,2709.898,0.0,52.71666666666667,22.131458248408038,,,
17,2006-07-28,167.90833333333333,4242.063958333333,0.0,83.95416666666668,22.515421238950424,,,
17,2006-07-29,168.84166666666667,4272.219083333333,0.0,84.42083333333333,22.48076846766474,,,
17,2006-07-30,169.56666666666666,4273.0657083333335,0.0,84.78333333333333,22.572826819422723,,,
17,2006-07-31,167.64166666666668,4257.968625,0.0,83.82083333333334,22.395695331258,,,
17,2006-08-01,165.97916666666666,4246.7602916666665,0.0,82.98958333333334,22.23211958163887,,,
17,2006-08-02,163.01666666666668,4235.386916666666,0.0,81.50833333333334,21.893941619357104,,,
17,2006-08-03,168.34583333333333,4276.243041666667,0.0,84.17291666666668,22.393657375109115,,,
17,2006-08-04,138.7875,3415.0147083333336,0.0,69.39375,23.117603580843532,,,
17,2006-08-05,169.77916666666667,4168.063458333333,0.0,84.88958333333333,23.17048439185065,,,
17,2006-08-06,169.10833333333332,4235.832666666666,0.0,84.55416666666666,22.709692406273312,,,
17,2006-08-07,141.55416666666667,3642.5989166666664,0.0,70.77708333333334,22.10529633218761,,,
17,2006-08-08,75.79166666666667,1946.9911666666667,0.0,37.895833333333336,22.14330867391654,,,
17,2006-08-09,155.61666666666667,3984.603291666667,0.0,77.80833333333334,22.21549819209139,,,
17,2006-08-10,152.31666666666666,4023.307666666667,0.0,76.15833333333333,21.535215400020917,,,
17,2006-08-11,157.57916666666668,4024.1221666666665,0.0,78.78958333333334,22.27474190057655,,,
17,2006-08-12,171.125,4294.649416666666,0.0,85.5625,22.665785893699162,,,
17,2006-08-13,163.27083333333334,4096.740458333333,0.0,81.63541666666667,22.67019190151352,,,
17,2006-08-14,168.14166666666668,4380.589333333333,0.0,84.07083333333334,21.833725429231947,,,
17,2006-08-15,168.7875,4483.4757500000005,0.0,84.39375,21.414625974055955,,,
17,2006-08-16,172.15,4262.324416666666,0.0,86.07500000000002,22.97447325933837,,,
17,2006-08-17,173.36666666666667,4256.898291666666,0.0,86.68333333333334,23.16633664514412,,,
17,2006-08-18,154.1,3847.3114583333336,0.0,77.05000000000001,22.784018818336072,,,
17,2006-08-19,168.15833333333333,4167.23725,0.0,84.07916666666667,22.953832368862077,,,
17,2006-08-20,156.92499999999998,3942.6494166666666,0.0,78.4625,22.64065642153955,,,
17,2006-08-21,134.94166666666666,3440.508875,0.0,67.47083333333333,22.310454890355587,,,
17,2006-08-22,138.24583333333334,3584.86875,0.0,69.12291666666667,21.936322827563615,,,
17,2006-08-23,131.80833333333334,3450.03825,0.0,65.90416666666667,21.732215175037872,,,
17,2006-08-24,130.3375,3435.8855,0.0,65.16875,21.578226219509745,,,
17,2006-08-25,135.21666666666667,3541.2714166666665,0.0,67.60833333333332,21.71981138193062,,,
17,2006-08-26,138.79166666666666,3593.835541666667,0.0,69.39583333333333,21.967985310834667,,,
17,2006-08-27,141.61249999999998,3671.6359166666666,0.0,70.80624999999999,21.93951476806512,,,
17,2006-08-28,145.67916666666667,3751.128083333333,0.0,72.83958333333334,22.0912653823819,,,
17,2006-08-29,136.1,3466.034208333333,0.0,68.05,22.336252908448287,,,
17,2006-08-30,80.9875,2119.409,0.0,40.49375,21.73643198803692,,,
17,2006-08-31,0.0,0.0,0.0,0.0,0.0,,,
17,2006-09-01,41.637499999999996,1119.539125,0.0,20.81875,21.15584653342657,,,
17,2006-09-02,96.425,2109.9332916666667,0.0,48.2125,25.995966025703144,,,
17,2006-09-03,133.725,2909.0405416666667,0.0,66.8625,26.148565621714937,,,
17,2006-09-04,174.98749999999998,4303.306041666667,0.0,87.49374999999999,23.130756202994895,,,
17,2006-09-05,150.19166666666666,3727.402708333333,0.0,75.09583333333333,22.920524846398944,,,
17,2006-09-06,144.025,3674.8979999999997,0.0,72.0125,22.29346796382739,,,
17,2006-09-07,149.82500000000002,3818.7346249999996,0.0,74.91250000000001,22.317721060982777,,,
17,2006-09-08,151.875,3903.24825,0.0,75.9375,22.133248250351485,,,
17,2006-09-09,155.79583333333332,3914.454125,0.0,77.89791666666666,22.63964792139298,,,
17,2006-09-10,153.15416666666667,3777.7724999999996,0.0,76.57708333333333,23.06099563668508,,,
17,2006-09-11,162.16666666666666,3960.1933750000003,0.0,81.08333333333333,23.293257884296004,,,
17,2006-09-12,173.77083333333334,4292.204583333333,0.0,86.88541666666667,23.029340853167497,,,
17,2006-09-13,176.10833333333335,4383.4657916666665,0.0,88.05416666666667,22.853215934346117,,,
17,2006-09-14,169.625,4248.760166666667,0.0,84.8125,22.70976717482406,,,
17,2006-09-15,177.1875,4493.6325,0.0,88.59375,22.42955031369388,,,
17,2006-09-16,177.33333333333334,4421.740666666667,0.0,88.66666666666667,22.812986720714765,,,
17,2006-09-17,169.87083333333334,4273.653208333333,0.0,84.93541666666667,22.61020902975766,,,
17,2006-09-18,165.87083333333334,4201.565375,0.0,82.93541666666667,22.456596674466304,,,
17,2006-09-19,148.93333333333334,3847.7095416666666,0.0,74.46666666666667,22.01783776218931,,,
17,2006-09-20,159.51250000000002,4038.6365416666667,0.0,79.75625000000001,22.466995023495812,,,
17,2006-09-21,177.5375,4471.3883749999995,0.0,88.76875,22.58565784204926,,,
17,2006-09-22,184.29583333333335,4536.852458333334,0.0,92.14791666666667,23.1071241917698,,,
17,2006-09-23,178.97083333333333,4518.423333333333,0.0,89.48541666666668,22.530995478757216,,,
17,2006-09-24,167.68333333333334,4246.925333333334,0.0,83.84166666666667,22.459511754490727,,,
17,2006-09-25,164.85416666666666,4027.8709166666667,0.0,82.42708333333333,23.281417671769287,,,
17,2006-09-26,173.59166666666667,4180.589458333333,0.0,86.79583333333333,23.619809448654937,,,
17,2006-09-27,160.07083333333333,4021.828208333333,0.0,80.03541666666666,22.639859530991142,,,
17,2006-09-28,147.6875,3571.3607916666665,0.0,73.84375,23.523126846409,,,
17,2006-09-29,95.21666666666665,2234.2978749999997,0.0,47.60833333333333,24.241357651959852,,,
17,2006-09-30,135.38750000000002,3311.6744166666667,0.0,67.69375000000001,23.254980178330236,,,
17,2006-10-01,92.48333333333333,1110.338375,0.0,46.24166666666667,47.37979336954627,,,
17,2006-10-02,33.38333333333333,1276.9687916666667,0.0,16.69166666666667,14.870804127478406,,,
17,2006-10-03,20.454166666666666,2218.842958333333,0.0,10.227083333333333,5.243729287761358,,,
17,2006-10-04,44.6875,90.352875,0.0,22.34375,281.338469676071,,,
17,2006-10-05,116.20416666666667,2335.6764583333334,0.0,58.10208333333333,28.300496516281076,,,
17,2006-10-06,181.72916666666666,4130.103708333333,0.0,90.86458333333334,25.029300700200668,,,
17,2006-10-07,187.6208333333333,4118.113083333334,0.0,93.81041666666667,25.915991588407554,,,
17,2006-10-08,183.1833333333333,4079.467541666667,0.0,91.59166666666665,25.542741803147145,,,
17,2006-10-09,179.5583333333333,4084.406625,0.0,89.77916666666665,25.00700215610334,,,
17,2006-10-10,173.17916666666667,4098.039541666666,0.0,86.58958333333334,24.038343612181205,,,
17,2006-10-11,142.37083333333334,3602.271583333333,0.0,71.18541666666667,22.481724051329124,,,
17,2006-10-12,162.0,3952.6873333333333,0.0,81.0,23.313506034965915,,,
17,2006-10-13,146.5,3301.569625,0.0,73.25,25.240746916955697,,,
17,2006-10-14,144.26250000000002,3193.15825,0.0,72.13125000000001,25.699108006939525,,,
17,2006-10-15,181.79583333333335,3886.1223333333332,0.0,90.89791666666667,26.610466936178394,,,
17,2006-10-16,176.52916666666667,3927.2753749999997,0.0,88.26458333333332,25.568788719216194,,,
17,2006-10-17,176.53333333333333,4134.876583333334,0.0,88.26666666666667,24.28562072425687,,,
17,2006-10-18,175.70000000000002,4126.904875,0.0,87.85000000000001,24.217669099210013,,,
17,2006-10-19,167.57083333333333,3969.305958333333,0.0,83.78541666666666,24.014242463301617,,,
17,2006-10-20,154.1875,3601.5898333333334,0.0,77.09375,24.35229819109051,,,
17,2006-10-21,182.3708333333333,4146.916291666666,0.0,91.18541666666667,25.015843516360125,,,
17,2006-10-22,179.1875,4119.913791666667,0.0,89.59375,24.740280518207854,,,
17,2006-10-23,161.85,3791.6156666666666,0.0,80.925,24.281383740809876,,,
17,2006-10-24,165.5375,3932.7910833333335,0.0,82.76875,23.943109593519598,,,
17,2006-10-25,181.7875,4067.3017916666668,0.0,90.89375,25.423928412491886,,,
17,2006-10-26,185.84166666666667,4126.01925,0.0,92.92083333333333,25.6210473865875,,,
17,2006-10-27,180.17916666666667,4110.300291666666,0.0,90.08958333333334,24.93538396209569,,,
17,2006-10-28,117.64999999999999,2853.7511250000002,0.0,58.824999999999996,23.450973380401795,,,
17,2006-10-29,153.30833333333334,3681.234958333333,0.0,76.65416666666667,23.68957463048227,,,
17,2006-10-30,149.14166666666668,3600.630833333333,0.0,74.57083333333333,23.56163553439054,,,
17,2006-10-31,150.57083333333333,3705.169416666667,0.0,75.28541666666666,23.116273345695486,,,
17,2006-11-01,158.77083333333334,3796.6983333333333,0.0,79.38541666666666,23.787547608982482,,,
17,2006-11-02,165.62083333333334,3937.9385416666664,0.0,82.81041666666667,23.923849927472805,,,
17,2006-11-03,176.3083333333333,4099.6109166666665,0.0,88.15416666666665,24.463311027083716,,,
17,2006-11-04,180.72083333333333,4094.2172083333335,0.0,90.36041666666667,25.108593119715167,,,
17,2006-11-05,178.74166666666667,4008.591458333334,0.0,89.37083333333334,25.364075913545204,,,
17,2006-11-06,167.09583333333333,3847.472916666667,0.0,83.54791666666667,24.7044441688908,,,
17,2006-11-07,148.95833333333334,3559.2862083333334,0.0,74.47916666666666,23.80602747803596,,,
17,2006-11-08,159.625,3904.0038333333337,0.0,79.8125,23.25817922053782,,,
17,2006-11-09,143.81666666666666,4065.0955833333333,0.0,71.90833333333333,20.124425665240437,,,
17,2006-11-10,158.21666666666667,4099.880208333333,0.0,79.10833333333332,21.951595977355367,,,
17,2006-11-11,175.42916666666667,4085.8527916666667,0.0,87.71458333333334,24.423287555150367,,,
17,2006-11-12,188.3708333333333,4104.782708333333,0.0,94.18541666666665,26.104087997214492,,,
17,2006-11-13,186.14166666666665,4073.523958333333,0.0,93.07083333333333,25.993116968322454,,,
17,2006-11-14,179.63333333333333,4057.0002916666667,0.0,89.81666666666666,25.18644822078639,,,
17,2006-11-15,167.21666666666667,3948.4749583333337,0.0,83.60833333333333,24.08991190083139,,,
17,2006-11-16,142.84166666666667,3469.3135,0.0,71.42083333333333,23.420512844656123,,,
17,2006-11-17,156.8125,4090.6230833333334,0.0,78.40625,21.806012254408593,,,
17,2006-11-18,169.84583333333333,4079.1644166666665,0.0,84.92291666666667,23.684745614330232,,,
17,2006-11-19,164.49166666666667,3815.650166666667,0.0,82.24583333333334,24.52225412931301,,,
17,2006-11-20,147.9375,3464.540833333333,0.0,73.96875,24.289447086422467,,,
17,2006-11-21,128.9625,3187.3196666666668,0.0,64.48125,23.015629563983694,,,
17,2006-11-22,130.04166666666666,3387.7052916666667,0.0,65.02083333333334,21.835439730895196,,,
17,2006-11-23,125.00833333333333,3351.518,0.0,62.50416666666666,21.21692526921963,,,
17,2006-11-24,122.62916666666666,3150.559333333333,0.0,61.31458333333333,22.140690035850422,,,
17,2006-11-25,111.69583333333333,2909.932666666667,0.0,55.84791666666666,21.834289817855268,,,
17,2006-11-26,109.89166666666667,2857.305291666667,0.0,54.94583333333334,21.877271300993336,,,
17,2006-11-27,99.04583333333333,2686.8102916666667,0.0,49.52291666666667,20.969315065720146,,,
17,2006-11-28,128.44583333333333,3574.4779583333334,0.0,64.22291666666666,20.44054331274862,,,
17,2006-11-29,153.32083333333333,3988.8799166666668,0.0,76.66041666666666,21.864283336793296,,,
17,2006-11-30,159.48749999999998,3997.133625,0.0,79.74374999999999,22.696715887250328,,,
17,2006-12-01,105.22083333333335,2519.4275416666665,0.0,52.61041666666667,23.756633747647584,,,
17,2006-12-02,174.98333333333335,3925.7345416666667,0.0,87.49166666666667,25.35483531077466,,,
17,2006-12-03,163.62083333333334,3679.052875,0.0,81.81041666666667,25.298082737606148,,,
17,2006-12-04,145.28333333333333,3418.9852916666664,0.0,72.64166666666667,24.171499941578265,,,
17,2006-12-05,139.20416666666668,3476.889333333333,0.0,69.60208333333333,22.774371729276275,,,
17,2006-12-06,147.10833333333332,3677.8735,0.0,73.55416666666666,22.752311522163858,,,
17,2006-12-07,151.49583333333334,3893.5945833333335,0.0,75.74791666666667,22.13273056984154,,,
17,2006-12-08,170.17083333333332,4076.7162083333333,0.0,85.08541666666667,23.744317096010214,,,
17,2006-12-09,157.725,3869.5884583333336,0.0,78.8625,23.18573110967022,,,
17,2006-12-10,175.35833333333335,4010.4439583333333,0.0,87.67916666666667,24.87247454748923,,,
17,2006-12-11,174.3083333333333,3873.9768750000003,0.0,87.15416666666665,25.594471386145734,,,
17,2006-12-12,170.9,3884.860958333333,0.0,85.45,25.023705535235642,,,
17,2006-12-13,161.65,4004.6811249999996,0.0,80.825,22.961106131348554,,,
17,2006-12-14,164.93333333333334,4017.8219166666663,0.0,82.46666666666667,23.350855195596615,,,
17,2006-12-15,154.4375,3854.509375,0.0,77.21875,22.7912788295311,,,
17,2006-12-16,168.875,4075.6915000000004,0.0,84.4375,23.569430896981938,,,
17,2006-12-17,171.01250000000002,4030.49825,0.0,85.50625000000001,24.135380884154127,,,
17,2006-12-18,176.61666666666667,4027.7411666666667,0.0,88.30833333333334,24.943372243893915,,,
17,2006-12-19,179.11249999999998,4055.0482916666665,0.0,89.55624999999999,25.12551098985576,,,
17,2006-12-20,177.3166666666667,4031.673083333333,0.0,88.65833333333335,25.017809844880297,,,
17,2006-12-21,172.78333333333333,4024.9931666666666,0.0,86.39166666666667,24.418654982671676,,,
17,2006-12-22,170.49166666666667,4040.2933749999997,0.0,85.24583333333334,24.00353985570554,,,
17,2006-12-23,170.0625,4043.1619166666665,0.0,85.03125,23.92613027720487,,,
17,2006-12-24,175.6833333333333,4052.451125,0.0,87.84166666666667,24.66026931073995,,,
17,2006-12-25,176.04166666666666,4024.7732916666664,0.0,88.02083333333334,24.88049904895092,,,
17,2006-12-26,171.225,4004.76525,0.0,85.6125,24.320648382573733,,,
17,2006-12-27,170.99166666666667,4034.1307083333336,0.0,85.49583333333334,24.11071101917933,,,
17,2006-12-28,173.38750000000002,4036.352666666667,0.0,86.69375000000001,24.43507734045043,,,
17,2006-12-29,182.725,4055.9678750000003,0.0,91.3625,25.62645317631696,,,
17,2006-12-30,181.6833333333333,4065.618458333333,0.0,90.84166666666665,25.419880682428225,,,
17,2006-12-31,181.03333333333333,4047.135166666667,0.0,90.51666666666667,25.44461457393325,,,
17,2007-01-01,174.4333333333333,4038.4642083333333,0.0,87.21666666666667,24.569610952524396,,,
17,2007-01-02,169.35,3834.8385833333336,0.0,84.675,25.120203342761293,,,
17,2007-01-03,177.85416666666666,4063.018,0.0,88.92708333333333,24.900056675166642,,,
17,2007-01-04,175.19583333333333,4061.149708333333,0.0,87.59791666666666,24.53916674300828,,,
17,2007-01-05,168.66666666666666,4035.650833333333,0.0,84.33333333333334,23.773915580049287,,,
17,2007-01-06,170.40416666666667,4089.1762083333338,0.0,85.20208333333333,23.704424852456103,,,
17,2007-01-07,175.15833333333333,4083.1975,0.0,87.57916666666668,24.401439952662372,,,
17,2007-01-08,168.64166666666668,4070.927333333333,0.0,84.32083333333334,23.56441015377714,,,
17,2007-01-09,172.45416666666665,4078.6609166666663,0.0,86.22708333333333,24.05144248970657,,,
17,2007-01-10,179.3083333333333,4116.23625,0.0,89.65416666666665,24.779082333878293,,,
17,2007-01-11,177.02916666666667,4085.320375,0.0,88.51458333333333,24.649251889387553,,,
17,2007-01-12,172.26250000000002,4056.489125,0.0,86.13125000000001,24.156024844102927,,,
17,2007-01-13,173.86666666666667,4038.1588749999996,0.0,86.93333333333334,24.49164547929174,,,
17,2007-01-14,170.27083333333334,3997.59575,0.0,85.13541666666666,24.228494262944032,,,
17,2007-01-15,166.31666666666666,4051.0597083333337,0.0,83.15833333333333,23.353510118420694,,,
17,2007-01-16,160.2875,4097.200666666667,0.0,80.14375,22.2534555503831,,,
17,2007-01-17,156.13750000000002,3785.9810833333336,0.0,78.06875000000001,23.45923358527082,,,
17,2007-01-18,155.66666666666666,3548.692125,0.0,77.83333333333333,24.952400988825953,,,
17,2007-01-19,173.74166666666667,4097.7105,0.0,86.87083333333334,24.11835862706477,,,
17,2007-01-20,174.20000000000002,4172.635041666666,0.0,87.1,23.747767460412035,,,
17,2007-01-21,182.8791666666667,4104.689125,0.0,91.43958333333335,25.343640603287398,,,
17,2007-01-22,182.72083333333333,4071.8864166666667,0.0,91.36041666666667,25.52568761962915,,,
17,2007-01-23,179.74166666666667,4076.8549166666667,0.0,89.87083333333334,25.07890358592531,,,
17,2007-01-24,174.6875,3976.887583333333,0.0,87.34375,24.9863922060826,,,
17,2007-01-25,175.6,4129.225125,0.0,87.79999999999998,24.19028517689098,,,
17,2007-01-26,155.6625,3712.720041666667,0.0,77.83125000000001,23.849365897852902,,,
17,2007-01-27,174.7875,4070.75275,0.0,87.39375,24.424218899072166,,,
17,2007-01-28,150.525,3570.956583333333,0.0,75.2625,23.977787324446844,,,
17,2007-01-29,160.625,3833.681541666667,0.0,80.3125,23.83318832657777,,,
17,2007-01-30,165.80833333333334,3957.512875,0.0,82.90416666666667,23.832470019303337,,,
17,2007-01-31,156.82916666666668,3776.7856666666667,0.0,78.41458333333333,23.62052430622148,,,
17,2007-02-01,163.16666666666666,3869.1044583333332,0.0,81.58333333333333,23.988661947077542,,,
17,2007-02-02,160.59166666666667,3846.1522499999996,0.0,80.29583333333333,23.750982051101996,,,
17,2007-02-03,160.92083333333332,3833.715083333333,0.0,80.46041666666667,23.876874529806788,,,
17,2007-02-04,166.80416666666667,3962.326625,0.0,83.40208333333334,23.94647870274674,,,
17,2007-02-05,157.38750000000002,3810.8077916666666,0.0,78.69375000000001,23.492986564626765,,,
17,2007-02-06,146.5375,3549.0020833333333,0.0,73.26875000000001,23.487000747275786,,,
17,2007-02-07,124.50416666666666,3155.7592916666667,0.0,62.25208333333333,22.442180658679217,,,
17,2007-02-08,131.77916666666667,3356.9102916666666,0.0,65.88958333333333,22.330171534513045,,,
17,2007-02-09,127.23333333333333,3271.428,0.0,63.61666666666667,22.12323215155923,,,
17,2007-02-10,135.275,3390.555875,0.0,67.63749999999999,22.695077740509632,,,
17,2007-02-11,135.52916666666667,3344.144083333333,0.0,67.76458333333333,23.05328530044812,,,
17,2007-02-12,119.67083333333333,2975.295875,0.0,59.83541666666666,22.879324237888703,,,
17,2007-02-13,150.39583333333334,3634.30975,0.0,75.19791666666666,23.53959048054296,,,
17,2007-02-14,156.19583333333333,3751.4960416666668,0.0,78.09791666666666,23.683723917326834,,,
17,2007-02-15,139.52083333333334,3526.421958333333,0.0,69.76041666666667,22.505559922260044,,,
17,2007-02-16,144.79583333333332,3617.935125,0.0,72.39791666666666,22.76566430355154,,,
17,2007-02-17,140.31666666666666,3454.5890416666666,0.0,70.15833333333333,23.10457083593208,,,
17,2007-02-18,140.20000000000002,3504.2552083333335,0.0,70.10000000000001,22.75816930903946,,,
17,2007-02-19,131.86666666666667,3299.840208333333,0.0,65.93333333333334,22.731450864234823,,,
17,2007-02-20,127.50416666666666,3235.7584583333332,0.0,63.75208333333333,22.41472009509843,,,
17,2007-02-21,128.80833333333334,3230.773541666667,0.0,64.40416666666667,22.67892585665812,,,
17,2007-02-22,138.45833333333334,3461.402125,0.0,69.22916666666666,22.753702815669758,,,
17,2007-02-23,143.02916666666667,3503.5172916666666,0.0,71.51458333333332,23.22230800242035,,,
17,2007-02-24,153.11666666666667,3676.244458333333,0.0,76.55833333333334,23.692076214206843,,,
17,2007-02-25,154.34583333333333,3705.808958333333,0.0,77.17291666666667,23.691737984409578,,,
17,2007-02-26,160.16666666666666,3791.6036666666664,0.0,80.08333333333333,24.02891939625781,,,
17,2007-02-27,169.31666666666666,3910.7545416666667,0.0,84.65833333333333,24.62771898945176,,,
17,2007-02-28,169.98333333333332,3875.3405000000002,0.0,84.99166666666666,24.950629786237133,,,
17,2007-03-01,173.64583333333334,3990.7305416666663,0.0,86.82291666666667,24.751242200680476,,,
17,2007-03-02,166.12083333333334,3948.1191249999997,0.0,83.06041666666667,23.934198632142618,,,
17,2007-03-03,169.97916666666666,3996.8277916666666,0.0,84.98958333333333,24.191639222940555,,,
17,2007-03-04,173.79999999999998,4074.9846666666667,0.0,86.9,24.26100744428159,,,
17,2007-03-05,174.89166666666665,4110.327625,0.0,87.44583333333333,24.203474466885645,,,
17,2007-03-06,178.97916666666666,4126.632875,0.0,89.48958333333333,24.671280207406923,,,
17,2007-03-07,160.37916666666666,3762.7171249999997,0.0,80.18958333333333,24.245515392609327,,,
17,2007-03-08,160.90416666666667,3806.8421249999997,0.0,80.45208333333332,24.042933871922052,,,
17,2007-03-09,155.54583333333332,3666.523958333333,0.0,77.77291666666667,24.131754180962915,,,
17,2007-03-10,146.875,3585.98725,0.0,73.4375,23.298296956670253,,,
17,2007-03-11,138.35416666666666,3411.0693749999996,0.0,69.17708333333333,23.072078915297805,,,
17,2007-03-12,105.175,2978.749458333333,0.0,52.5875,20.084618283676566,,,
17,2007-03-13,127.05416666666667,3508.517125,0.0,63.52708333333334,20.599199765595813,,,
17,2007-03-14,94.5,2719.1372916666664,0.0,47.25,19.769045926714345,,,
17,2007-03-15,61.42083333333333,2166.621791666667,0.0,30.710416666666664,16.12566507707605,,,
17,2007-03-16,104.02916666666665,2859.438875,0.0,52.014583333333334,20.694709775493585,,,
17,2007-03-17,144.5625,3947.5587916666664,0.0,72.28125,20.83109412419454,,,
17,2007-03-18,124.72083333333335,3486.49575,0.0,62.36041666666667,20.348617192810607,,,
17,2007-03-19,142.62916666666666,3743.9463333333333,0.0,71.31458333333333,21.670242327785026,,,
17,2007-03-20,134.00416666666666,3645.6239583333336,0.0,67.00208333333333,20.908913721426096,,,
17,2007-03-21,134.88750000000002,3642.997125,0.0,67.44375000000001,21.061917870714765,,,
17,2007-03-22,96.00833333333333,2794.58425,0.0,48.00416666666666,19.542348840539617,,,
17,2007-03-23,93.46249999999999,2592.0388749999997,0.0,46.731249999999996,20.510720703086164,,,
17,2007-03-24,86.39166666666667,2453.179125,0.0,43.19583333333333,20.03215306270072,,,
17,2007-03-25,94.16250000000001,2621.8455833333333,0.0,47.081250000000004,20.42941395576087,,,
17,2007-03-26,109.11666666666667,3101.165375,0.0,54.558333333333344,20.014797573387142,,,
17,2007-03-27,110.07916666666667,3369.681,0.0,55.03958333333333,18.582381924447912,,,
17,2007-03-28,125.22500000000001,3643.4184999999998,0.0,62.612500000000004,19.55091191601148,,,
17,2007-03-29,118.39999999999999,3337.777666666667,0.0,59.199999999999996,20.17805659713903,,,
17,2007-03-30,145.04999999999998,3800.2817083333334,0.0,72.52499999999999,21.711357560433484,,,
17,2007-03-31,149.43333333333334,3906.4372083333333,0.0,74.71666666666667,21.759638406520597,,,
17,2007-04-01,116.66666666666667,3128.981291666667,0.0,58.333333333333336,21.209423356296213,,,
17,2007-04-02,144.76666666666668,3884.4990833333336,0.0,72.38333333333333,21.199156902591334,,,
17,2007-04-03,123.1375,3354.7732916666664,0.0,61.56875000000001,20.879120135278885,,,
17,2007-04-04,128.64166666666668,3472.168833333333,0.0,64.32083333333334,21.074916447915303,,,
17,2007-04-05,131.70833333333334,3623.0374166666666,0.0,65.85416666666667,20.678806664576797,,,
17,2007-04-06,139.71666666666667,3852.012625,0.0,69.85833333333333,20.632200607655644,,,
17,2007-04-07,115.72916666666667,3241.50725,0.0,57.86458333333333,20.308641185019376,,,
17,2007-04-08,85.95,2448.48675,0.0,42.975,19.96793529717896,,,
17,2007-04-09,61.925000000000004,1841.8895,0.0,30.9625,19.12438513095746,,,
17,2007-04-10,107.35000000000001,3360.8157083333335,0.0,53.675000000000004,18.169475399058935,,,
17,2007-04-11,127.05833333333334,3703.0434583333335,0.0,63.52916666666667,19.517733478155648,,,
17,2007-04-12,147.5625,4244.870125,0.0,73.78125,19.774095856466282,,,
17,2007-04-13,155.85833333333332,4257.637333333333,0.0,77.92916666666666,20.82314869415317,,,
17,2007-04-14,161.55833333333334,4283.152833333334,0.0,80.77916666666667,21.456102281145412,,,
17,2007-04-15,169.29166666666666,4151.210416666667,0.0,84.64583333333333,23.197750388399097,,,
17,2007-04-16,155.85,3813.2933749999997,0.0,77.925,23.248322717892115,,,
17,2007-04-17,156.275,3763.1023333333337,0.0,78.13749999999999,23.622644640632057,,,
17,2007-04-18,159.07083333333333,3765.376708333333,0.0,79.53541666666666,24.030740977617175,,,
17,2007-04-19,148.89583333333334,3556.509375,0.0,74.44791666666667,23.814618285504853,,,
17,2007-04-20,147.51666666666668,3568.2640833333335,0.0,73.75833333333334,23.516308003704285,,,
17,2007-04-21,152.72916666666666,3713.1025000000004,0.0,76.36458333333334,23.397533726101614,,,
17,2007-04-22,151.98333333333332,3634.269791666667,0.0,75.99166666666667,23.788323670781715,,,
17,2007-04-23,156.65833333333333,3781.8990833333332,0.0,78.32916666666667,23.56289260524146,,,
17,2007-04-24,156.57500000000002,3806.26975,0.0,78.2875,23.399570975406213,,,
17,2007-04-25,162.63333333333333,3916.629875,0.0,81.31666666666666,23.620118332246317,,,
17,2007-04-26,166.65416666666667,3958.702583333333,0.0,83.32708333333333,23.94684701447464,,,
17,2007-04-27,163.67499999999998,3924.179,0.0,81.83749999999999,23.725675060524335,,,
17,2007-04-28,165.225,4032.819125,0.0,82.6125,23.305158150379484,,,
17,2007-04-29,162.87916666666666,3994.1145833333335,0.0,81.43958333333333,23.196905690229983,,,
17,2007-04-30,162.475,3953.330583333333,0.0,81.23750000000001,23.378059053034335,,,
17,2007-05-01,163.83333333333334,3957.527375,0.0,81.91666666666667,23.54850700460691,,,
17,2007-05-02,162.7125,3948.5865833333332,0.0,81.35625,23.44036069531125,,,
17,2007-05-03,163.47916666666666,3928.169375,0.0,81.73958333333333,23.673215288878815,,,
17,2007-05-04,160.5375,3846.9044166666667,0.0,80.26875,23.738328629731786,,,
17,2007-05-05,156.25833333333333,3817.6457916666664,0.0,78.12916666666666,23.28265990656683,,,
17,2007-05-06,152.59583333333333,3761.100958333333,0.0,76.29791666666667,23.07877334041105,,,
17,2007-05-07,146.35833333333332,3666.323,0.0,73.17916666666666,22.707627945249534,,,
17,2007-05-08,146.32916666666668,3659.424625,0.0,73.16458333333333,22.745900289964,,,
17,2007-05-09,143.14583333333334,3603.232083333334,0.0,71.57291666666666,22.598078515234256,,,
17,2007-05-10,142.75416666666666,3539.561875,0.0,71.37708333333333,22.94163270481667,,,
17,2007-05-11,152.5875,3705.6183333333333,0.0,76.29374999999999,23.423042645604355,,,
17,2007-05-12,162.75416666666666,3872.027666666667,0.0,81.37708333333333,23.909951867309026,,,
17,2007-05-13,169.80416666666667,3917.2814583333334,0.0,84.90208333333334,24.65747513072106,,,
17,2007-05-14,164.025,3756.8084166666667,0.0,82.0125,24.835678893305293,,,
17,2007-05-15,148.3125,3558.6830833333333,0.0,74.15625,23.70682968233778,,,
17,2007-05-16,139.18333333333334,3476.1684583333335,0.0,69.59166666666667,22.775685469053457,,,
17,2007-05-17,137.37916666666666,3417.6093333333333,0.0,68.68958333333333,22.865647206474804,,,
17,2007-05-18,134.225,3366.41625,0.0,67.1125,22.680396153228724,,,
17,2007-05-19,120.66250000000001,2989.4689166666667,0.0,60.331250000000004,22.959546995345637,,,
17,2007-05-20,91.5625,2352.6404166666666,0.0,45.78125,22.138445686114732,,,
17,2007-05-21,128.07916666666668,3228.110583333333,0.0,64.03958333333334,22.569146076255254,,,
17,2007-05-22,134.11249999999998,3292.4515833333335,0.0,67.05624999999999,23.170472970002415,,,
17,2007-05-23,123.64999999999999,3044.3607916666665,0.0,61.824999999999996,23.10377989993767,,,
17,2007-05-24,157.20000000000002,3763.5205416666668,0.0,78.60000000000001,23.759827802188717,,,
17,2007-05-25,154.6625,3704.4157083333334,0.0,77.33125000000001,23.749274472288857,,,
17,2007-05-26,147.99583333333334,3543.6655833333334,0.0,73.99791666666667,23.75646381260848,,,
17,2007-05-27,143.88333333333333,3507.9552916666667,0.0,71.94166666666666,23.331436493942707,,,
17,2007-05-28,147.16666666666666,3545.3247499999998,0.0,73.58333333333333,23.612309579131093,,,
17,2007-05-29,144.94583333333333,3458.960541666667,0.0,72.47291666666666,23.83664703155302,,,
17,2007-05-30,132.15416666666667,3529.849791666667,0.0,66.07708333333333,21.296570555597096,,,
17,2007-05-31,125.77916666666665,3615.2354166666664,0.0,62.889583333333334,19.790518290744476,,,
17,2007-06-01,129.62916666666666,3676.0633333333335,0.0,64.81458333333333,20.058792323732785,,,
17,2007-06-02,131.79999999999998,3686.9908333333333,0.0,65.89999999999999,20.334260843700676,,,
17,2007-06-03,82.3875,2311.0738333333334,0.0,41.19375,20.27834661708125,,,
17,2007-06-04,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-05,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-06,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-07,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-08,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-09,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-10,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-11,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-12,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-13,0.0,0.0,0.0,0.0,0.0,,,
17,2007-06-14,54.59583333333333,2032.5381666666665,0.0,27.297916666666666,15.279383369239453,,,
17,2007-06-15,76.78333333333333,2727.284166666667,0.0,38.391666666666666,16.014803289760273,,,
17,2007-06-16,117.95,4154.177125,0.0,58.975,16.15094630002486,,,
17,2007-06-17,114.22916666666667,4093.5689166666666,0.0,57.114583333333336,15.87303376629091,,,
17,2007-06-18,114.17083333333333,4127.746583333334,0.0,57.08541666666667,15.733566580048919,,,
17,2007-06-19,114.46666666666665,4126.379291666667,0.0,57.23333333333333,15.779561439505063,,,
17,2007-06-20,113.6375,3614.62725,0.0,56.81875000000001,17.883115863929447,,,
17,2007-06-21,92.82916666666667,2833.4522500000003,0.0,46.41458333333334,18.636038177652562,,,
17,2007-06-22,118.60000000000001,3475.97,0.0,59.3,19.40857755772729,,,
17,2007-06-23,123.98333333333333,3561.1119583333334,0.0,61.99166666666667,19.80444692639913,,,
17,2007-06-24,127.38333333333333,3608.4577083333334,0.0,63.691666666666656,20.08056958621769,,,
17,2007-06-25,116.53750000000001,3410.7464999999997,0.0,58.268750000000004,19.435749500390408,,,
17,2007-06-26,113.93333333333334,3415.482875,0.0,56.96666666666667,18.97508497324197,,,
17,2007-06-27,112.91666666666667,3521.531625,0.0,56.458333333333336,18.23943974630325,,,
17,2007-06-28,110.91250000000001,3482.1834166666667,0.0,55.456250000000004,18.11815161182037,,,
17,2007-06-29,122.0125,3627.075041666667,0.0,61.00625000000001,19.135191934557092,,,
17,2007-06-30,123.58749999999999,3603.924333333333,0.0,61.79375,19.506705213844207,,,
17,2007-07-01,119.6125,3434.102875,0.0,59.80624999999999,19.81291171521276,,,
17,2007-07-02,111.99166666666667,3294.372041666667,0.0,55.99583333333334,19.33740095223931,,,
17,2007-07-03,117.25,3498.011458333333,0.0,58.62500000000001,19.066749531206867,,,
17,2007-07-04,71.24583333333334,2224.1934166666665,0.0,35.62291666666667,18.22098948653834,,,
17,2007-07-05,12.054166666666667,508.87662500000005,0.0,6.027083333333334,13.47440905849341,,,
17,2007-07-06,60.96666666666667,2085.506375,0.0,30.483333333333334,16.62899362857245,,,
17,2007-07-07,88.88333333333333,3009.101458333333,0.0,44.44166666666666,16.802292470982884,,,
17,2007-07-08,92.51666666666667,3080.143375,0.0,46.25833333333333,17.085751369898126,,,
17,2007-07-09,97.72500000000001,3180.116583333333,0.0,48.862500000000004,17.480251444660087,,,
17,2007-07-10,101.96249999999999,3300.674375,0.0,50.98125,17.57206623873644,,,
17,2007-07-11,80.27083333333333,2611.76325,0.0,40.13541666666667,17.482720033848565,,,
17,2007-07-12,90.0625,2788.2159583333337,0.0,45.03125,18.373954115791154,,,
17,2007-07-13,34.795833333333334,1098.9816666666668,0.0,17.397916666666667,18.010336715757568,,,
17,2007-07-14,121.27499999999999,3599.539125,0.0,60.6375,19.165026439322283,,,
17,2007-07-15,107.09583333333335,3347.8751666666667,0.0,53.54791666666667,18.196520726836475,,,
17,2007-07-16,125.95833333333333,4185.620708333333,0.0,62.979166666666664,17.11796256848152,,,
17,2007-07-17,115.80833333333334,4000.605833333333,0.0,57.90416666666667,16.46641609350695,,,
17,2007-07-18,111.5125,4125.923625,0.0,55.75625000000001,15.374018728553981,,,
17,2007-07-19,85.3125,3128.8481666666667,0.0,42.65625,15.51005071674672,,,
17,2007-07-20,2.9333333333333336,450.57008333333334,0.0,1.4666666666666668,3.703259136588876,,,
17,2007-07-21,0.0,1536.5174166666666,0.0,0.0,0.0,,,
17,2007-07-22,68.58749999999999,2692.271208333333,0.0,34.29375,14.491428697539124,,,
17,2007-07-23,96.97916666666667,3259.531833333333,0.0,48.489583333333336,16.924204290551405,,,
17,2007-07-24,82.22083333333333,2856.3740416666665,0.0,41.110416666666666,16.373888717723617,,,
17,2007-07-25,106.85000000000001,3535.5603333333333,0.0,53.425,17.191006781480464,,,
17,2007-07-26,103.12083333333334,3443.366,0.0,51.56041666666666,17.035240332021374,,,
17,2007-07-27,117.41250000000001,3720.129125,0.0,58.706250000000004,17.95317891015409,,,
17,2007-07-28,120.03750000000001,3742.79975,0.0,60.01875,18.2433835125697,,,
17,2007-07-29,124.02916666666665,3811.828916666667,0.0,62.01458333333333,18.508680701035015,,,
17,2007-07-30,131.99583333333334,3958.3514166666664,0.0,65.99791666666667,18.96840930923186,,,
17,2007-07-31,124.57916666666667,3767.6285000000003,0.0,62.28958333333333,18.80885619133863,,,
17,2007-08-01,135.31666666666666,3978.182041666667,0.0,67.65833333333333,19.348694893637326,,,
17,2007-08-02,134.17916666666667,3964.134708333333,0.0,67.08958333333334,19.254033541907297,,,
17,2007-08-03,131.11666666666667,3941.4006666666664,0.0,65.55833333333334,18.92310294315563,,,
17,2007-08-04,129.24166666666667,3846.5620833333337,0.0,64.62083333333334,19.11238307425097,,,
17,2007-08-05,136.54166666666666,4001.038375,0.0,68.27083333333334,19.41232352936102,,,
17,2007-08-06,129.8375,3885.277,0.0,64.91875,19.009171782775507,,,
17,2007-08-07,127.2375,3798.1937916666666,0.0,63.61875,19.055618333323807,,,
17,2007-08-08,124.96249999999999,3808.8417083333334,0.0,62.48125,18.662585862033886,,,
17,2007-08-09,127.6875,3828.3233333333333,0.0,63.84375,18.972510920794743,,,
17,2007-08-10,128.26250000000002,3765.7597499999997,0.0,64.13125000000001,19.374572532585667,,,
17,2007-08-11,128.60416666666666,3799.0042916666666,0.0,64.30208333333334,19.256186934566983,,,
17,2007-08-12,126.8875,3741.737375,0.0,63.44375,19.28992667031671,,,
17,2007-08-13,128.60416666666666,3836.7442083333335,0.0,64.30208333333334,19.066774544590636,,,
17,2007-08-14,132.35,3983.7052916666667,0.0,66.17500000000001,18.898258318493628,,,
17,2007-08-15,137.70833333333334,4073.460375,0.0,68.85416666666667,19.230109800142046,,,
17,2007-08-16,135.24583333333334,3989.883375,0.0,67.62291666666667,19.281851363498674,,,
17,2007-08-17,129.94583333333333,3850.7856666666667,0.0,64.97291666666666,19.195439041862482,,,
17,2007-08-18,128.01666666666668,3825.1984166666666,0.0,64.00833333333334,19.036959469851176,,,
17,2007-08-19,117.39166666666667,3601.54625,0.0,58.69583333333333,18.5410066733297,,,
17,2007-08-20,35.545833333333334,1389.528875,0.0,17.772916666666667,14.551446339041432,,,
17,2007-08-21,92.08749999999999,3332.3086666666663,0.0,46.04375,15.71956406899481,,,
17,2007-08-22,45.59583333333333,1423.930875,0.0,22.797916666666666,18.214669206544954,,,
17,2007-08-23,81.99583333333334,2628.39775,0.0,40.99791666666667,17.745397626536715,,,
17,2007-08-24,117.1875,3633.3092916666665,0.0,58.59375,18.34695339669851,,,
17,2007-08-25,125.0,3809.5843333333337,0.0,62.5,18.66454721700609,,,
17,2007-08-26,132.6,3859.335916666667,0.0,66.3,19.544113709891064,,,
17,2007-08-27,138.0875,3910.3774166666667,0.0,69.04374999999999,20.087261291423935,,,
17,2007-08-28,141.34583333333333,3979.328,0.0,70.67291666666668,20.2049746911483,,,
17,2007-08-29,90.58333333333333,3027.6140416666663,0.0,45.29166666666667,17.018952460690638,,,
17,2007-08-30,120.74583333333334,3595.04175,0.0,60.37291666666667,19.105273217233464,,,
17,2007-08-31,132.19166666666666,3837.0063333333333,0.0,66.09583333333333,19.59731620342792,,,
17,2007-09-01,128.34583333333333,3755.945833333333,0.0,64.17291666666667,19.437817112940557,,,
17,2007-09-02,129.67916666666667,3761.303125,0.0,64.83958333333334,19.61177554358608,,,
17,2007-09-03,118.85000000000001,3581.406875,0.0,59.425000000000004,18.876895037698464,,,
17,2007-09-04,116.74166666666667,3532.7919583333332,0.0,58.37083333333334,18.797187089447956,,,
17,2007-09-05,120.8125,3616.359458333333,0.0,60.40624999999999,19.00313778957284,,,
17,2007-09-06,122.66666666666667,3627.6318749999996,0.0,61.33333333333333,19.234831783720857,,,
17,2007-09-07,125.575,3694.758416666667,0.0,62.78750000000001,19.33313028292039,,,
17,2007-09-08,118.28750000000001,3574.771458333333,0.0,59.143750000000004,18.82242646863847,,,
17,2007-09-09,125.19583333333333,3669.024125,0.0,62.59791666666666,19.409946832781984,,,
17,2007-09-10,122.77083333333333,3576.375791666667,0.0,61.38541666666667,19.527070539912692,,,
17,2007-09-11,117.16250000000001,3522.8300416666666,0.0,58.581250000000004,18.918294277159102,,,
17,2007-09-12,118.70416666666667,3538.3345000000004,0.0,59.35208333333334,19.08324009659221,,,
17,2007-09-13,113.46249999999999,3336.7781250000003,0.0,56.73125,19.34238647747468,,,
17,2007-09-14,104.1875,3244.3722083333337,0.0,52.09375000000001,18.267115827351958,,,
17,2007-09-15,113.92916666666667,3461.05475,0.0,56.96458333333334,18.724554310760006,,,
17,2007-09-16,128.39166666666668,3692.5902499999997,0.0,64.19583333333333,19.778381780166974,,,
17,2007-09-17,116.81666666666666,3396.5191250000003,0.0,58.40833333333333,19.56391571588424,,,
17,2007-09-18,114.04166666666667,3366.75425,0.0,57.02083333333333,19.268023910236064,,,
17,2007-09-19,111.37916666666666,3344.0744166666664,0.0,55.68958333333334,18.945805249765215,,,
17,2007-09-20,106.04166666666667,3258.2915,0.0,53.02083333333333,18.51278030901232,,,
17,2007-09-21,106.28750000000001,3299.192375,0.0,53.14375,18.32565853837689,,,
17,2007-09-22,104.99166666666667,3290.9553333333333,0.0,52.495833333333344,18.14754491417859,,,
17,2007-09-23,113.72500000000001,3333.2867499999998,0.0,56.862500000000004,19.407442469008505,,,
17,2007-09-24,114.99583333333334,3357.7360000000003,0.0,57.49791666666667,19.48141938331198,,,
17,2007-09-25,115.10416666666667,3387.0916249999996,0.0,57.552083333333336,19.33076930139307,,,
17,2007-09-26,116.65833333333335,3495.5752916666665,0.0,58.329166666666666,18.9837560556367,,,
17,2007-09-27,133.04583333333332,3841.340083333333,0.0,66.52291666666666,19.701693476574146,,,
17,2007-09-28,126.90416666666665,3661.377958333333,0.0,63.452083333333334,19.71588865186393,,,
17,2007-09-29,118.19166666666666,3402.509791666667,0.0,59.09583333333334,19.759343496052065,,,
17,2007-09-30,120.43333333333334,3442.6793333333335,0.0,60.216666666666676,19.899179624758677,,,
17,2007-10-01,110.78333333333335,3270.074,0.0,55.39166666666667,19.270895024937595,,,
17,2007-10-02,109.50833333333333,3295.8600833333335,0.0,54.75416666666666,18.900071211389996,,,
17,2007-10-03,123.50416666666666,3649.211458333333,0.0,61.75208333333333,19.251634937494583,,,
17,2007-10-04,125.575,3663.29275,0.0,62.78750000000001,19.499191221704386,,,
17,2007-10-05,122.77083333333333,3563.919875,0.0,61.38541666666667,19.59531774297005,,,
17,2007-10-06,123.6375,3631.577041666667,0.0,61.81875,19.36600282551718,,,
17,2007-10-07,127.0125,3708.913375,0.0,63.50625000000001,19.479814286576595,,,
17,2007-10-08,123.35833333333333,3604.0148750000003,0.0,61.67916666666666,19.470045040933535,,,
17,2007-10-09,120.97083333333335,3602.755125,0.0,60.485416666666666,19.099894379058334,,,
17,2007-10-10,123.89166666666667,3657.137083333333,0.0,61.94583333333333,19.27018542547721,,,
17,2007-10-11,119.92916666666667,3508.5382916666663,0.0,59.96458333333333,19.44391138638033,,,
17,2007-10-12,115.05833333333334,3419.9265416666663,0.0,57.52916666666666,19.1375500264055,,,
17,2007-10-13,114.39583333333333,3438.299791666667,0.0,57.19791666666667,18.92568046339602,,,
17,2007-10-14,107.27499999999999,3288.3262916666667,0.0,53.637499999999996,18.55703796426021,,,
17,2007-10-15,95.53333333333335,3112.1955416666665,0.0,47.766666666666666,17.46116004502163,,,
17,2007-10-16,118.03333333333335,3673.7352916666664,0.0,59.01666666666667,18.276029466996356,,,
17,2007-10-17,112.71666666666665,3508.8814166666666,0.0,56.358333333333334,18.272774029260717,,,
17,2007-10-18,109.7,3464.340708333333,0.0,54.85,18.012378666036952,,,
17,2007-10-19,120.79166666666667,3664.9834583333336,0.0,60.395833333333336,18.74778622333406,,,
17,2007-10-20,118.41666666666667,3608.1910000000003,0.0,59.20833333333333,18.668453865724462,,,
17,2007-10-21,125.7,3671.7615833333334,0.0,62.85000000000001,19.473581924425513,,,
17,2007-10-22,132.04166666666666,3743.6127916666665,0.0,66.02083333333333,20.063426846944242,,,
17,2007-10-23,133.29166666666666,3876.8349166666667,0.0,66.64583333333334,19.557382422862315,,,
17,2007-10-24,128.2875,3805.3789166666666,0.0,64.14375,19.176593934020634,,,
17,2007-10-25,131.9,3763.298666666667,0.0,65.95,19.937061422000696,,,
17,2007-10-26,129.23333333333332,3701.3483333333334,0.0,64.61666666666666,19.86093205974339,,,
17,2007-10-27,114.95833333333333,3506.960958333333,0.0,57.47916666666667,18.646381502781754,,,
17,2007-10-28,108.3,3456.8451666666665,0.0,54.15,17.8210614099918,,,
17,2007-10-29,129.51250000000002,3851.2869166666665,0.0,64.75625000000001,19.128937593436028,,,
17,2007-10-30,134.1,3828.2568749999996,0.0,67.05,19.92566133640131,,,
17,2007-10-31,131.725,3707.9923333333336,0.0,65.8625,20.20758515592041,,,
17,2007-11-01,111.19166666666666,3372.4634583333336,0.0,55.59583333333333,18.754695838912575,,,
17,2007-11-02,112.34583333333335,3383.5380833333334,0.0,56.17291666666667,18.887346111427032,,,
17,2007-11-03,128.34166666666667,3760.1877916666667,0.0,64.17083333333333,19.41525851909561,,,
17,2007-11-04,129.92916666666667,3793.2064166666664,0.0,64.96458333333334,19.48431823996806,,,
17,2007-11-05,131.68333333333334,3792.160625,0.0,65.84166666666667,19.75282084588504,,,
17,2007-11-06,115.7,3679.260791666667,0.0,57.85,17.887836821932268,,,
17,2007-11-07,99.67916666666667,3367.3500416666666,0.0,49.83958333333334,16.83841357069753,,,
17,2007-11-08,107.95,3469.7926666666667,0.0,53.97500000000001,17.697183731823362,,,
17,2007-11-09,108.83333333333333,3501.692541666667,0.0,54.41666666666667,17.679458445061545,,,
17,2007-11-10,106.39583333333333,3402.2674583333333,0.0,53.197916666666664,17.78857696197271,,,
17,2007-11-11,105.70833333333333,3394.476958333333,0.0,52.85416666666667,17.714194071488045,,,
17,2007-11-12,107.29166666666667,3460.8278333333333,0.0,53.645833333333336,17.6348201436262,,,
17,2007-11-13,107.30833333333334,3417.7655,0.0,53.65416666666667,17.85978498069702,,,
17,2007-11-14,110.03333333333335,3508.6131666666665,0.0,55.016666666666666,17.839136092977036,,,
17,2007-11-15,77.33333333333333,2641.681916666667,0.0,38.666666666666664,16.652185677708335,,,
17,2007-11-16,103.19583333333333,3345.9570416666666,0.0,51.59791666666666,17.543928128817583,,,
17,2007-11-17,96.27499999999999,3089.31475,0.0,48.1375,17.727047451758242,,,
17,2007-11-18,101.10833333333333,3123.9244583333334,0.0,50.55416666666667,18.41074937787143,,,
17,2007-11-19,103.10416666666667,3187.1764166666667,0.0,51.55208333333333,18.401581568833947,,,
17,2007-11-20,102.83333333333333,3189.764833333333,0.0,51.416666666666664,18.338351205863017,,,
17,2007-11-21,102.44166666666666,3158.593375,0.0,51.220833333333324,18.448792802341078,,,
17,2007-11-22,94.96249999999999,3091.3352083333334,0.0,47.481249999999996,17.47394953192084,,,
17,2007-11-23,12.620833333333332,418.4311666666667,0.0,6.310416666666666,17.157303916043006,,,
17,2007-11-24,10.904166666666667,355.4480416666667,0.0,5.452083333333333,17.45023954313685,,,
17,2007-11-25,117.05833333333334,3791.8982083333335,0.0,58.52916666666667,17.560250377530977,,,
17,2007-11-26,113.21249999999999,3724.4505833333333,0.0,56.60625,17.290884201331977,,,
