ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
17,2009-08-01,184.33333333333334,0.0,0.0,92.16666666666666,0.0,,,
17,2009-08-02,185.025,0.0,0.0,92.5125,0.0,,,
17,2009-08-03,181.04999999999998,0.0,0.0,90.525,0.0,,,
17,2009-08-04,173.475,0.0,0.0,86.73749999999998,0.0,,,
17,2009-08-05,177.36249999999998,0.0,0.0,88.68125,0.0,,,
17,2009-08-06,179.73333333333335,0.0,0.0,89.86666666666667,0.0,,,
17,2009-08-07,178.375,0.0,0.0,89.1875,0.0,,,
17,2009-08-08,177.5666666666667,0.0,0.0,88.78333333333333,0.0,,,
17,2009-08-09,157.79166666666666,0.0,0.0,78.89583333333333,0.0,,,
17,2009-08-10,121.8875,0.0,0.0,60.94375000000001,0.0,,,
17,2009-08-11,167.68333333333334,0.0,0.0,83.84166666666667,0.0,,,
17,2009-08-12,173.42083333333335,0.0,0.0,86.71041666666667,0.0,,,
17,2009-08-13,176.15833333333333,0.0,0.0,88.07916666666668,0.0,,,
17,2009-08-14,178.3083333333333,0.0,0.0,89.15416666666665,0.0,,,
17,2009-08-15,180.0041666666667,0.0,0.0,90.00208333333333,0.0,,,
17,2009-08-16,179.80416666666667,0.0,0.0,89.90208333333334,0.0,,,
17,2009-08-17,178.36249999999998,0.0,0.0,89.18125,0.0,,,
17,2009-08-18,175.61249999999998,0.0,0.0,87.80624999999999,0.0,,,
17,2009-08-19,177.84166666666667,0.0,0.0,88.92083333333332,0.0,,,
17,2009-08-20,179.05416666666667,0.0,0.0,89.52708333333334,0.0,,,
17,2009-08-21,167.00416666666666,0.0,0.0,83.50208333333333,0.0,,,
17,2009-08-22,179.0375,0.0,0.0,89.51875,0.0,,,
17,2009-08-23,175.98333333333335,0.0,0.0,87.99166666666667,0.0,,,
17,2009-08-24,178.22083333333333,0.0,0.0,89.11041666666667,0.0,,,
17,2009-08-25,180.23749999999998,0.0,0.0,90.11874999999999,0.0,,,
17,2009-08-26,181.17916666666667,0.0,0.0,90.58958333333334,0.0,,,
17,2009-08-27,187.42499999999998,0.0,0.0,93.7125,0.0,,,
17,2009-08-28,187.77083333333334,0.0,0.0,93.88541666666667,0.0,,,
17,2009-08-29,182.9416666666667,0.0,0.0,91.47083333333335,0.0,,,
17,2009-08-30,190.125,0.0,0.0,95.0625,0.0,,,
17,2009-08-31,191.5583333333333,0.0,0.0,95.77916666666665,0.0,,,
17,2009-09-01,185.22916666666666,0.0,0.0,92.61458333333333,0.0,,,
17,2009-09-02,182.07500000000002,0.0,0.0,91.03750000000001,0.0,,,
17,2009-09-03,177.85833333333335,0.0,0.0,88.92916666666667,0.0,,,
17,2009-09-04,181.4958333333333,0.0,0.0,90.74791666666667,0.0,,,
17,2009-09-05,186.55416666666667,0.0,0.0,93.27708333333334,0.0,,,
17,2009-09-06,190.53333333333333,0.0,0.0,95.26666666666667,0.0,,,
17,2009-09-07,185.20000000000002,0.0,0.0,92.60000000000001,0.0,,,
17,2009-09-08,179.50833333333333,0.0,0.0,89.75416666666666,0.0,,,
17,2009-09-09,180.48749999999998,0.0,0.0,90.24375,0.0,,,
17,2009-09-10,174.73333333333335,0.0,0.0,87.36666666666667,0.0,,,
17,2009-09-11,183.38333333333333,0.0,0.0,91.69166666666666,0.0,,,
17,2009-09-12,188.275,0.0,0.0,94.1375,0.0,,,
17,2009-09-13,187.53333333333333,0.0,0.0,93.76666666666668,0.0,,,
17,2009-09-14,186.0375,0.0,0.0,93.01875,0.0,,,
17,2009-09-15,179.5666666666667,0.0,0.0,89.78333333333333,0.0,,,
17,2009-09-16,184.02083333333334,0.0,0.0,92.01041666666666,0.0,,,
17,2009-09-17,177.52083333333334,0.0,0.0,88.76041666666666,0.0,,,
17,2009-09-18,182.03333333333333,0.0,0.0,91.01666666666667,0.0,,,
17,2009-09-19,196.75,0.0,0.0,98.375,0.0,,,
17,2009-09-20,194.3125,0.0,0.0,97.15625,0.0,,,
17,2009-09-21,187.3791666666667,0.0,0.0,93.68958333333333,0.0,,,
17,2009-09-22,180.71666666666667,0.0,0.0,90.35833333333333,0.0,,,
17,2009-09-23,178.71666666666667,0.0,0.0,89.35833333333333,0.0,,,
17,2009-09-24,182.7875,0.0,0.0,91.39375,0.0,,,
17,2009-09-25,194.52916666666667,0.0,0.0,97.26458333333333,0.0,,,
17,2009-09-26,195.72083333333333,0.0,0.0,97.86041666666667,0.0,,,
17,2009-09-27,189.03333333333333,0.0,0.0,94.51666666666667,0.0,,,
17,2009-09-28,185.1833333333333,0.0,0.0,92.59166666666665,0.0,,,
17,2009-09-29,184.92916666666667,0.0,0.0,92.46458333333334,0.0,,,
17,2009-09-30,188.04583333333335,0.0,0.0,94.02291666666667,0.0,,,
17,2009-10-01,186.1625,0.0,0.0,93.08125,0.0,,,
17,2009-10-02,181.875,0.0,0.0,90.9375,0.0,,,
17,2009-10-03,189.72916666666666,0.0,0.0,94.86458333333333,0.0,,,
17,2009-10-04,187.975,0.0,0.0,93.9875,0.0,,,
17,2009-10-05,189.45000000000002,0.0,0.0,94.72500000000001,0.0,,,
17,2009-10-06,185.95416666666665,0.0,0.0,92.97708333333333,0.0,,,
17,2009-10-07,183.07500000000002,0.0,0.0,91.53750000000001,0.0,,,
17,2009-10-08,188.0875,0.0,0.0,94.04375,0.0,,,
17,2009-10-09,178.08333333333334,0.0,0.0,89.04166666666666,0.0,,,
17,2009-10-10,192.78333333333333,0.0,0.0,96.39166666666668,0.0,,,
17,2009-10-11,201.88750000000002,0.0,0.0,100.94375,0.0,,,
17,2009-10-12,201.1875,0.0,0.0,100.59375,0.0,,,
17,2009-10-13,191.48749999999998,0.0,0.0,95.74374999999999,0.0,,,
17,2009-10-14,192.6875,0.0,0.0,96.34375,0.0,,,
17,2009-10-15,196.9625,0.0,0.0,98.48125,0.0,,,
17,2009-10-16,195.70000000000002,0.0,0.0,97.85000000000001,0.0,,,
17,2009-10-17,195.17083333333335,0.0,0.0,97.58541666666667,0.0,,,
17,2009-10-18,200.9333333333333,0.0,0.0,100.46666666666665,0.0,,,
17,2009-10-19,197.25833333333333,0.0,0.0,98.62916666666666,0.0,,,
17,2009-10-20,187.0041666666667,0.0,0.0,93.50208333333335,0.0,,,
17,2009-10-21,187.63333333333333,0.0,0.0,93.81666666666666,0.0,,,
17,2009-10-22,181.75833333333333,0.0,0.0,90.87916666666666,0.0,,,
17,2009-10-23,177.35416666666666,0.0,0.0,88.67708333333333,0.0,,,
17,2009-10-24,122.14999999999999,0.0,0.0,61.075,0.0,,,
17,2009-10-25,190.1291666666667,0.0,0.0,95.06458333333335,0.0,,,
17,2009-10-26,192.85833333333335,0.0,0.0,96.42916666666667,0.0,,,
17,2009-10-27,186.69583333333333,0.0,0.0,93.34791666666666,0.0,,,
17,2009-10-28,188.5375,0.0,0.0,94.26874999999998,0.0,,,
17,2009-10-29,192.42083333333335,0.0,0.0,96.21041666666667,0.0,,,
17,2009-10-30,187.09583333333333,0.0,0.0,93.54791666666668,0.0,,,
17,2009-10-31,190.7875,0.0,0.0,95.39374999999998,0.0,,,
17,2009-11-01,197.975,0.0,0.0,98.9875,0.0,,,
17,2009-11-02,195.9625,0.0,0.0,97.98125,0.0,,,
17,2009-11-03,189.95416666666665,0.0,0.0,94.97708333333333,0.0,,,
17,2009-11-04,193.92916666666667,0.0,0.0,96.96458333333334,0.0,,,
17,2009-11-05,192.0375,0.0,0.0,96.01875,0.0,,,
17,2009-11-06,197.22916666666666,0.0,0.0,98.61458333333334,0.0,,,
17,2009-11-07,192.5666666666667,0.0,0.0,96.28333333333335,0.0,,,
17,2009-11-08,191.48749999999998,0.0,0.0,95.74374999999999,0.0,,,
17,2009-11-09,187.32916666666665,0.0,0.0,93.66458333333333,0.0,,,
17,2009-11-10,168.10416666666666,0.0,0.0,84.05208333333334,0.0,,,
17,2009-11-11,186.4416666666667,0.0,0.0,93.22083333333335,0.0,,,
17,2009-11-12,199.09166666666667,0.0,0.0,99.54583333333333,0.0,,,
17,2009-11-13,202.125,0.0,0.0,101.06250000000001,0.0,,,
17,2009-11-14,195.20833333333334,0.0,0.0,97.60416666666667,0.0,,,
17,2009-11-15,189.0875,0.0,0.0,94.54375,0.0,,,
17,2009-11-16,187.77916666666667,0.0,0.0,93.88958333333332,0.0,,,
17,2009-11-17,186.54583333333335,0.0,0.0,93.27291666666667,0.0,,,
17,2009-11-18,190.725,0.0,0.0,95.3625,0.0,,,
17,2009-11-19,189.57500000000002,0.0,0.0,94.78750000000001,0.0,,,
17,2009-11-20,192.59583333333333,0.0,0.0,96.29791666666667,0.0,,,
17,2009-11-21,191.65,0.0,0.0,95.825,0.0,,,
17,2009-11-22,195.92916666666667,0.0,0.0,97.96458333333334,0.0,,,
17,2009-11-23,194.84583333333333,0.0,0.0,97.42291666666667,0.0,,,
17,2009-11-24,186.61666666666667,0.0,0.0,93.30833333333334,0.0,,,
17,2009-11-25,183.29166666666666,0.0,0.0,91.64583333333334,0.0,,,
17,2009-11-26,181.25833333333333,0.0,0.0,90.62916666666666,0.0,,,
17,2009-11-27,193.79999999999998,0.0,0.0,96.89999999999999,0.0,,,
17,2009-11-28,198.23749999999998,0.0,0.0,99.11875,0.0,,,
17,2009-11-29,191.26666666666665,0.0,0.0,95.63333333333333,0.0,,,
17,2009-11-30,187.2541666666667,0.0,0.0,93.62708333333333,0.0,,,
17,2009-12-01,184.0,0.0,0.0,92.0,0.0,,,
17,2009-12-02,177.4958333333333,0.0,0.0,88.74791666666665,0.0,,,
17,2009-12-03,173.775,0.0,0.0,86.8875,0.0,,,
17,2009-12-04,191.2125,0.0,0.0,95.60625,0.0,,,
17,2009-12-05,187.72916666666666,0.0,0.0,93.86458333333333,0.0,,,
17,2009-12-06,190.13333333333333,0.0,0.0,95.06666666666666,0.0,,,
17,2009-12-07,190.78333333333333,0.0,0.0,95.39166666666668,0.0,,,
17,2009-12-08,187.525,0.0,0.0,93.7625,0.0,,,
17,2009-12-09,177.3708333333333,0.0,0.0,88.68541666666665,0.0,,,
17,2009-12-10,183.89583333333334,0.0,0.0,91.94791666666666,0.0,,,
17,2009-12-11,191.1916666666667,0.0,0.0,95.59583333333333,0.0,,,
17,2009-12-12,181.97083333333333,0.0,0.0,90.98541666666668,0.0,,,
17,2009-12-13,176.15416666666667,0.0,0.0,88.07708333333333,0.0,,,
17,2009-12-14,169.9625,0.0,0.0,84.98125,0.0,,,
17,2009-12-15,164.67499999999998,0.0,0.0,82.33749999999999,0.0,,,
17,2009-12-16,83.98333333333333,526.7423749999999,0.0,41.99166666666667,90.69427809836725,,,
17,2009-12-17,16.224999999999998,389.51145833333334,0.0,8.112499999999999,23.694606759000994,,,
17,2009-12-18,123.26666666666667,2994.176125,0.0,61.63333333333334,23.418191168994408,,,
17,2009-12-19,189.8791666666667,4291.184083333334,0.0,94.93958333333335,25.17011556904713,,,
17,2009-12-20,193.75833333333333,4291.81975,0.0,96.87916666666666,25.680528314617852,,,
17,2009-12-21,159.50416666666666,3753.1950833333335,0.0,79.75208333333333,24.174412678003982,,,
17,2009-12-22,115.95416666666667,2755.4088333333334,0.0,57.97708333333333,23.93786154016789,,,
17,2009-12-23,175.16666666666666,4181.776958333333,0.0,87.58333333333333,23.827344184468682,,,
17,2009-12-24,182.26250000000002,4218.362375,0.0,91.13125000000001,24.577543653220797,,,
17,2009-12-25,187.30416666666667,4274.592291666667,0.0,93.65208333333334,24.92514986281424,,,
17,2009-12-26,185.2541666666667,4200.3109583333335,0.0,92.62708333333333,25.08831993255632,,,
17,2009-12-27,186.26250000000002,4208.522166666667,0.0,93.13125,25.175658949640003,,,
17,2009-12-28,174.77916666666667,4315.118750000001,0.0,87.38958333333333,23.03997218436276,,,
17,2009-12-29,198.90833333333333,4488.084625,0.0,99.45416666666667,25.210239942340166,,,
17,2009-12-30,199.10416666666666,4311.098208333334,0.0,99.55208333333333,26.27105237051434,,,
17,2009-12-31,195.22916666666666,4252.304041666667,0.0,97.61458333333334,26.115925989939875,,,
17,2010-01-01,195.52916666666667,4302.542166666667,0.0,97.76458333333333,25.85064906523803,,,
17,2010-01-02,198.17083333333335,4541.008125,0.0,99.08541666666667,24.82404184080698,,,
17,2010-01-03,184.65416666666667,4456.449250000001,0.0,92.32708333333332,23.569761315892666,,,
17,2010-01-04,188.27083333333334,4447.352791666667,0.0,94.13541666666667,24.08055549249786,,,
17,2010-01-05,183.65833333333333,4263.213624999999,0.0,91.82916666666668,24.505218629395905,,,
17,2010-01-06,198.70833333333334,4448.7804166666665,0.0,99.35416666666667,25.40739551623059,,,
17,2010-01-07,195.92499999999998,4330.591666666666,0.0,97.96249999999999,25.735206505654535,,,
17,2010-01-08,196.32916666666665,4344.69725,0.0,98.16458333333333,25.70456993420095,,,
17,2010-01-09,201.3708333333333,4416.947208333333,0.0,100.68541666666665,25.933396293485124,,,
17,2010-01-10,201.63333333333333,4430.610125,0.0,100.81666666666666,25.887125672361233,,,
17,2010-01-11,193.88750000000002,4343.87825,0.0,96.94375000000001,25.389678662533115,,,
17,2010-01-12,196.70416666666665,4369.22725,0.0,98.35208333333333,25.60907922689431,,,
17,2010-01-13,194.51666666666665,4341.725541666667,0.0,97.25833333333333,25.48469792183464,,,
17,2010-01-14,191.28333333333333,4246.3769999999995,0.0,95.64166666666667,25.623804978010934,,,
17,2010-01-15,191.0666666666667,4233.4139583333335,0.0,95.53333333333333,25.673154092324456,,,
17,2010-01-16,188.3125,4202.927583333333,0.0,94.15625,25.48662211266984,,,
17,2010-01-17,184.96666666666667,4177.597125,0.0,92.48333333333333,25.185579750119047,,,
17,2010-01-18,184.23333333333335,4191.802833333333,0.0,92.11666666666667,25.00071336317491,,,
17,2010-01-19,185.7541666666667,4250.710291666667,0.0,92.87708333333335,24.857766009766323,,,
17,2010-01-20,150.30416666666667,3313.9510833333334,0.0,75.15208333333334,25.799421291665787,,,
17,2010-01-21,190.88750000000002,4304.220333333334,0.0,95.44375000000001,25.227140923935043,,,
17,2010-01-22,183.375,4185.853291666667,0.0,91.6875,24.9196054500198,,,
17,2010-01-23,192.125,4228.730833333333,0.0,96.0625,25.843949041448017,,,
17,2010-01-24,187.53333333333333,4263.396041666667,0.0,93.76666666666668,25.021182660152103,,,
17,2010-01-25,178.78333333333333,4219.319708333333,0.0,89.39166666666667,24.102918592204993,,,
17,2010-01-26,185.03333333333333,4316.236208333333,0.0,92.51666666666667,24.38539567750397,,,
17,2010-01-27,188.23333333333335,4306.074,0.0,94.11666666666667,24.86566520790039,,,
17,2010-01-28,95.75416666666666,2433.965041666667,0.0,47.87708333333333,22.37836652257679,,,
17,2010-01-29,108.55416666666667,0.0,0.0,54.277083333333344,0.0,,,
17,2010-01-30,168.125,0.0,0.0,84.0625,0.0,,,
17,2010-01-31,129.95833333333334,0.0,0.0,64.97916666666667,0.0,,,
17,2010-02-01,176.54583333333335,0.0,0.0,88.27291666666667,0.0,,,
17,2010-02-02,177.4416666666667,2749.611875,0.0,88.72083333333333,36.708720834362204,,,
17,2010-02-03,185.39583333333334,4267.264375,0.0,92.69791666666667,24.713568364535913,,,
17,2010-02-04,181.4125,4237.987625,0.0,90.70624999999998,24.349640965110964,,,
17,2010-02-05,176.11666666666667,4231.40725,0.0,88.05833333333334,23.67558229134186,,,
17,2010-02-06,128.67499999999998,3324.094333333333,0.0,64.33749999999999,22.019419976348445,,,
17,2010-02-07,142.86666666666667,3569.0591249999998,0.0,71.43333333333334,22.769956836235437,,,
17,2010-02-08,135.72916666666666,3231.7711249999998,0.0,67.86458333333333,23.89008111010818,,,
17,2010-02-09,123.58333333333333,2984.142416666667,0.0,61.791666666666664,23.557293730963664,,,
17,2010-02-10,177.125,4263.634208333334,0.0,88.5625,23.63115578014182,,,
17,2010-02-11,187.49166666666667,4416.498541666667,0.0,93.74583333333334,24.148430870300896,,,
17,2010-02-12,185.9375,4334.340916666667,0.0,92.96875,24.402198615702645,,,
17,2010-02-13,189.53333333333333,4353.139958333333,0.0,94.76666666666667,24.76669227493793,,,
17,2010-02-14,191.39583333333334,4387.614416666666,0.0,95.69791666666667,24.813559151312795,,,
17,2010-02-15,189.14583333333334,4276.6705,0.0,94.57291666666666,25.15799495451218,,,
17,2010-02-16,186.04583333333335,4312.2742499999995,0.0,93.02291666666667,24.541359243971506,,,
17,2010-02-17,184.42499999999998,4366.755458333333,0.0,92.21249999999999,24.024035350960567,,,
17,2010-02-18,188.19583333333333,4409.902625,0.0,94.09791666666666,24.275380274285407,,,
17,2010-02-19,193.9625,4420.013583333333,0.0,96.98125,24.961990124351615,,,
17,2010-02-20,196.60416666666666,4367.565625,0.0,98.30208333333333,25.605798074807918,,,
17,2010-02-21,194.84583333333333,4326.071333333333,0.0,97.42291666666667,25.620198170821762,,,
17,2010-02-22,188.63333333333333,4301.281666666667,0.0,94.31666666666666,24.946268599268926,,,
17,2010-02-23,171.92916666666667,4212.5745,0.0,85.96458333333334,23.21597896303608,,,
17,2010-02-24,148.35416666666666,3555.6353333333336,0.0,74.17708333333334,23.733816105313636,,,
17,2010-02-25,189.3166666666667,4428.718458333334,0.0,94.65833333333335,24.316206046677117,,,
17,2010-02-26,192.6,4470.186791666666,0.0,96.3,24.508438932403674,,,
17,2010-02-27,187.275,4304.544833333333,0.0,93.6375,24.747857584168116,,,
17,2010-02-28,189.61249999999998,4258.828541666667,0.0,94.80624999999999,25.325722639788907,,,
17,2010-03-01,188.71666666666667,4265.494874999999,0.0,94.35833333333333,25.166676716627297,,,
17,2010-03-02,184.89583333333334,4227.950208333333,0.0,92.44791666666666,24.87610024052403,,,
17,2010-03-03,183.91666666666666,4213.980666666666,0.0,91.95833333333333,24.8263907291037,,,
17,2010-03-04,179.70000000000002,4162.9873333333335,0.0,89.85000000000001,24.55432645243056,,,
17,2010-03-05,180.51250000000002,4237.110333333333,0.0,90.25625000000001,24.233857276629802,,,
17,2010-03-06,186.07916666666665,4287.471666666667,0.0,93.03958333333333,24.687750932983164,,,
17,2010-03-07,187.4625,4251.434916666666,0.0,93.73125000000002,25.082100711918464,,,
17,2010-03-08,185.34166666666667,4234.206416666667,0.0,92.67083333333332,24.899239120834597,,,
17,2010-03-09,183.23333333333335,4261.236416666667,0.0,91.61666666666667,24.4598556818189,,,
17,2010-03-10,185.2458333333333,4336.7105833333335,0.0,92.62291666666665,24.298140914932187,,,
17,2010-03-11,185.71666666666667,4254.840125,0.0,92.85833333333333,24.828625154407078,,,
17,2010-03-12,187.32500000000002,4289.917708333333,0.0,93.66250000000001,24.838869043962337,,,
17,2010-03-13,185.59583333333333,4389.781458333334,0.0,92.79791666666667,24.049738587182578,,,
17,2010-03-14,186.6,4393.75725,0.0,93.3,24.157980052266197,,,
17,2010-03-15,185.9625,4354.308625000001,0.0,92.98125,24.293562505574577,,,
17,2010-03-16,183.17083333333335,4290.632166666667,0.0,91.58541666666667,24.28399164671137,,,
17,2010-03-17,183.92916666666667,4281.232791666666,0.0,91.96458333333334,24.438064002469748,,,
17,2010-03-18,181.17083333333335,4286.061458333334,0.0,90.58541666666667,24.044454338704668,,,
17,2010-03-19,183.74166666666667,4257.54975,0.0,91.87083333333334,24.548952063853683,,,
17,2010-03-20,187.0625,4272.427541666667,0.0,93.53125,24.905603285002073,,,
17,2010-03-21,191.71666666666667,4334.701625000001,0.0,95.85833333333333,25.158555303228177,,,
17,2010-03-22,189.8375,4386.752875,0.0,94.91875,24.616362260129975,,,
17,2010-03-23,169.38750000000002,4086.6676666666667,0.0,84.69375,23.577463133573456,,,
17,2010-03-24,187.22916666666666,4409.068708333333,0.0,93.61458333333333,24.15525772391081,,,
17,2010-03-25,189.80416666666667,4364.615875,0.0,94.90208333333334,24.73687029916592,,,
17,2010-03-26,193.9125,4476.832666666666,0.0,96.95624999999998,24.638824357071492,,,
17,2010-03-27,188.54999999999998,4416.2820833333335,0.0,94.27499999999999,24.285931690089615,,,
17,2010-03-28,180.15,4370.472708333334,0.0,90.075,23.447194809066467,,,
17,2010-03-29,164.20416666666668,4288.370041666666,0.0,82.10208333333333,21.780956998738997,,,
17,2010-03-30,150.09166666666667,4197.6163750000005,0.0,75.04583333333333,20.33943443808763,,,
17,2010-03-31,88.65416666666665,2613.1860833333335,0.0,44.32708333333333,19.298068920741372,,,
17,2010-04-01,68.00416666666666,2858.311875,0.0,34.00208333333333,13.533525555378926,,,
17,2010-04-02,97.16666666666667,3386.3905,0.0,48.583333333333336,16.321696770909583,,,
17,2010-04-03,161.7875,4229.77775,0.0,80.89375,21.757673418341348,,,
17,2010-04-04,167.44166666666666,4337.754333333333,0.0,83.72083333333333,21.95753702715965,,,
17,2010-04-05,160.43333333333334,4291.510499999999,0.0,80.21666666666667,21.265199695486654,,,
17,2010-04-06,143.07083333333333,4249.10875,0.0,71.53541666666666,19.153065693547564,,,
17,2010-04-07,145.12916666666666,4206.510499999999,0.0,72.56458333333333,19.62536587960232,,,
17,2010-04-08,163.97916666666666,4376.363249999999,0.0,81.98958333333334,21.313773707477832,,,
17,2010-04-09,170.65416666666667,4580.5455833333335,0.0,85.32708333333333,21.192623609168443,,,
17,2010-04-10,172.70416666666665,4452.186416666666,0.0,86.35208333333333,22.065537605926963,,,
17,2010-04-11,195.26666666666665,4282.249958333333,0.0,97.63333333333333,25.938277767447126,,,
17,2010-04-12,192.2458333333333,4291.730541666667,0.0,96.12291666666665,25.480592766193748,,,
17,2010-04-13,190.95000000000002,4277.773583333334,0.0,95.475,25.39141515651746,,,
17,2010-04-14,182.65,4258.36825,0.0,91.32500000000002,24.398408553166657,,,
17,2010-04-15,186.225,4189.625416666667,0.0,93.11249999999998,25.28411897603018,,,
17,2010-04-16,192.76250000000002,4248.056416666667,0.0,96.38125000000001,25.811741808906064,,,
17,2010-04-17,202.6875,4535.2714166666665,0.0,101.34375,25.42194185474787,,,
17,2010-04-18,200.85,4455.2543749999995,0.0,100.42499999999998,25.643917357692956,,,
17,2010-04-19,194.4375,4337.52525,0.0,97.21875,25.49899421334781,,,
17,2010-04-20,187.54166666666666,4262.293000000001,0.0,93.77083333333334,25.028770051446227,,,
17,2010-04-21,185.5041666666667,4257.742583333334,0.0,92.75208333333335,24.783309795495242,,,
17,2010-04-22,193.38750000000002,4347.557541666666,0.0,96.69375,25.302771773741426,,,
17,2010-04-23,199.30416666666667,4327.705208333334,0.0,99.65208333333334,26.196528648466582,,,
17,2010-04-24,197.1875,4278.630166666667,0.0,98.59375,26.215592034693657,,,
17,2010-04-25,192.975,4321.798291666667,0.0,96.4875,25.399291010795377,,,
17,2010-04-26,106.7,465.4211666666667,0.0,53.35000000000001,130.4077274812383,,,
17,2010-04-27,186.07083333333333,0.0,0.0,93.03541666666666,0.0,,,
17,2010-04-28,195.29166666666666,0.0,0.0,97.64583333333333,0.0,,,
17,2010-04-29,194.25833333333333,0.0,0.0,97.12916666666666,0.0,,,
17,2010-04-30,179.70833333333334,0.0,0.0,89.85416666666667,0.0,,,
17,2010-05-01,175.48333333333335,0.0,0.0,87.74166666666667,0.0,,,
17,2010-05-02,172.96666666666667,0.0,0.0,86.48333333333333,0.0,,,
17,2010-05-03,175.78333333333333,0.0,0.0,87.89166666666667,0.0,,,
17,2010-05-04,176.47916666666666,0.0,0.0,88.23958333333334,0.0,,,
17,2010-05-05,178.5875,0.0,0.0,89.29375,0.0,,,
17,2010-05-06,179.50833333333333,0.0,0.0,89.75416666666666,0.0,,,
17,2010-05-07,188.92499999999998,0.0,0.0,94.46249999999999,0.0,,,
17,2010-05-08,196.09166666666667,0.0,0.0,98.04583333333333,0.0,,,
17,2010-05-09,203.90833333333333,0.0,0.0,101.95416666666668,0.0,,,
17,2010-05-10,196.6291666666667,0.0,0.0,98.31458333333333,0.0,,,
17,2010-05-11,195.9333333333333,0.0,0.0,97.96666666666665,0.0,,,
17,2010-05-12,192.1,0.0,0.0,96.05,0.0,,,
17,2010-05-13,190.9125,0.0,0.0,95.45624999999998,0.0,,,
17,2010-05-14,180.76250000000002,0.0,0.0,90.38125000000001,0.0,,,
17,2010-05-15,189.2541666666667,0.0,0.0,94.62708333333335,0.0,,,
17,2010-05-16,193.0041666666667,0.0,0.0,96.50208333333335,0.0,,,
17,2010-05-17,188.76250000000002,0.0,0.0,94.38125000000001,0.0,,,
17,2010-05-18,187.98333333333335,0.0,0.0,93.99166666666667,0.0,,,
17,2010-05-19,182.725,0.0,0.0,91.3625,0.0,,,
17,2010-05-20,186.03333333333333,0.0,0.0,93.01666666666667,0.0,,,
17,2010-05-21,184.36249999999998,0.0,0.0,92.18124999999999,0.0,,,
17,2010-05-22,187.60416666666666,0.0,0.0,93.80208333333333,0.0,,,
17,2010-05-23,185.61249999999998,0.0,0.0,92.80625,0.0,,,
17,2010-05-24,170.72083333333333,0.0,0.0,85.36041666666667,0.0,,,
17,2010-05-25,176.20833333333334,0.0,0.0,88.10416666666666,0.0,,,
17,2010-05-26,170.23333333333332,0.0,0.0,85.11666666666666,0.0,,,
17,2010-05-27,166.21666666666667,0.0,0.0,83.10833333333333,0.0,,,
17,2010-05-28,171.89166666666665,0.0,0.0,85.94583333333333,0.0,,,
17,2010-05-29,173.20416666666665,0.0,0.0,86.60208333333333,0.0,,,
17,2010-05-30,173.45416666666665,0.0,0.0,86.72708333333333,0.0,,,
17,2010-05-31,168.4625,0.0,0.0,84.23125,0.0,,,
17,2010-06-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-06-15,152.17916666666667,0.0,0.0,76.08958333333334,0.0,,,
17,2010-06-16,156.52083333333334,0.0,0.0,78.26041666666667,0.0,,,
17,2010-06-17,78.95833333333333,0.0,0.0,39.479166666666664,0.0,,,
17,2010-06-18,102.38333333333333,0.0,0.0,51.191666666666656,0.0,,,
17,2010-06-19,83.63333333333334,0.0,0.0,41.81666666666667,0.0,,,
17,2010-06-20,27.770833333333332,0.0,0.0,13.885416666666666,0.0,,,
17,2010-06-21,56.7875,0.0,0.0,28.39375,0.0,,,
17,2010-06-22,109.97500000000001,0.0,0.0,54.9875,0.0,,,
17,2010-06-23,167.75,0.0,0.0,83.875,0.0,,,
17,2010-06-24,182.70416666666665,0.0,0.0,91.35208333333333,0.0,,,
17,2010-06-25,179.8166666666667,0.0,0.0,89.90833333333335,0.0,,,
17,2010-06-26,180.125,0.0,0.0,90.0625,0.0,,,
17,2010-06-27,169.025,0.0,0.0,84.5125,0.0,,,
17,2010-06-28,171.33333333333334,0.0,0.0,85.66666666666667,0.0,,,
17,2010-06-29,172.5,0.0,0.0,86.25,0.0,,,
17,2010-06-30,187.91666666666666,0.0,0.0,93.95833333333333,0.0,,,
17,2010-07-01,190.9125,0.0,0.0,95.45624999999998,0.0,,,
17,2010-07-02,181.59583333333333,0.0,0.0,90.79791666666667,0.0,,,
17,2010-07-03,179.10416666666666,0.0,0.0,89.55208333333333,0.0,,,
17,2010-07-04,173.45416666666665,0.0,0.0,86.72708333333333,0.0,,,
17,2010-07-05,171.57083333333333,0.0,0.0,85.78541666666666,0.0,,,
17,2010-07-06,170.14166666666668,0.0,0.0,85.07083333333334,0.0,,,
17,2010-07-07,160.86249999999998,0.0,0.0,80.43125,0.0,,,
17,2010-07-08,165.48749999999998,0.0,0.0,82.74374999999999,0.0,,,
17,2010-07-09,23.09166666666667,0.0,0.0,11.545833333333334,0.0,,,
17,2010-07-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-07-31,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-08-31,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-09-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-10-31,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-11-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-01,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-02,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-03,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-04,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-05,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-06,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-07,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-08,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-09,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-10,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-11,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-12,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-13,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-14,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-15,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-16,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-17,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-18,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-19,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-20,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-21,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-22,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-23,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-24,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-25,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-26,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-27,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-28,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-29,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-30,0.0,0.0,0.0,0.0,0.0,,,
17,2010-12-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-01-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-02-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-03-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-04-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-05-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-06-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-07-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-08-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-09-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-10-31,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-11-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-01,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-02,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-03,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-04,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-05,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-06,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-07,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-08,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-09,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-10,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-11,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-12,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-13,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-14,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-15,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-16,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-17,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-18,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-19,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-20,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-21,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-22,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-23,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-24,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-25,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-26,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-27,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-28,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-29,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-30,0.0,0.0,0.0,0.0,0.0,,,
17,2011-12-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-01-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-02-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-15,0.0,0.0,0.0,0.0,0.0,,,
