ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
17,2012-03-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-03-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-04-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-05-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-06-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-07-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-08-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-09-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-10-31,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-11-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-01,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-02,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-03,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-04,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-05,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-06,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-07,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-08,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-09,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-10,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-11,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-12,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-13,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-14,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-15,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-16,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-17,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-18,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-19,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-20,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-21,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-22,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-23,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-24,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-25,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-26,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-27,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-28,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-29,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-30,0.0,0.0,0.0,0.0,0.0,,,
17,2012-12-31,0.0,0.0,0.0,0.0,0.0,,,
17,2013-01-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-01-02,0.0,0.0,0.0,0.0,0.0,,,
17,2013-01-03,70.2375,0.0,0.0,35.11875,0.0,,,
17,2013-01-04,162.5375,0.0,0.0,81.26875,0.0,,,
17,2013-01-05,163.02916666666667,0.0,0.0,81.51458333333333,0.0,,,
17,2013-01-06,157.09583333333333,0.0,0.0,78.54791666666668,0.0,,,
17,2013-01-07,158.4375,0.0,0.0,79.21875,0.0,,,
17,2013-01-08,157.92499999999998,0.0,0.0,78.96249999999999,0.0,,,
17,2013-01-09,155.59583333333333,0.0,0.0,77.79791666666667,0.0,,,
17,2013-01-10,153.56666666666666,0.0,0.0,76.78333333333333,0.0,,,
17,2013-01-11,92.39166666666667,0.0,0.0,46.19583333333333,0.0,,,
17,2013-01-12,63.22083333333333,0.0,0.0,31.610416666666662,0.0,,,
17,2013-01-13,127.97083333333335,0.0,0.0,63.98541666666667,0.0,,,
17,2013-01-14,126.18333333333334,0.0,0.0,63.09166666666667,0.0,,,
17,2013-01-15,132.89166666666668,0.0,0.0,66.44583333333334,0.0,,,
17,2013-01-16,129.9375,0.0,0.0,64.96875,0.0,,,
17,2013-01-17,53.35,0.0,0.0,26.675000000000004,0.0,,,
17,2013-01-18,45.31666666666666,0.0,0.0,22.65833333333333,0.0,,,
17,2013-01-19,104.89583333333333,0.0,0.0,52.44791666666667,0.0,,,
17,2013-01-20,103.94583333333333,0.0,0.0,51.972916666666656,0.0,,,
17,2013-01-21,115.575,0.0,0.0,57.7875,0.0,,,
17,2013-01-22,105.34166666666665,0.0,0.0,52.670833333333334,0.0,,,
17,2013-01-23,96.63333333333333,0.0,0.0,48.31666666666666,0.0,,,
17,2013-01-24,76.33333333333333,0.0,0.0,38.166666666666664,0.0,,,
17,2013-01-25,76.27916666666667,0.0,0.0,38.139583333333334,0.0,,,
17,2013-01-26,71.41250000000001,0.0,0.0,35.70625,0.0,,,
17,2013-01-27,68.625,0.0,0.0,34.3125,0.0,,,
17,2013-01-28,61.37916666666666,0.0,0.0,30.68958333333333,0.0,,,
17,2013-01-29,42.82083333333333,0.0,0.0,21.410416666666666,0.0,,,
17,2013-01-30,14.016666666666666,0.0,0.0,7.008333333333333,0.0,,,
17,2013-01-31,34.141666666666666,0.0,0.0,17.070833333333333,0.0,,,
17,2013-02-01,4.829166666666667,0.0,0.0,2.4145833333333333,0.0,,,
17,2013-02-02,8.9375,0.0,0.0,4.46875,0.0,,,
17,2013-02-03,9.7125,0.0,0.0,4.85625,0.0,,,
17,2013-02-04,5.220833333333333,0.0,0.0,2.6104166666666666,0.0,,,
17,2013-02-05,13.779166666666667,0.0,0.0,6.889583333333333,0.0,,,
17,2013-02-06,9.549999999999999,0.0,0.0,4.775,0.0,,,
17,2013-02-07,1.5625,0.0,0.0,0.78125,0.0,,,
17,2013-02-08,2.6041666666666665,0.0,0.0,1.3020833333333335,0.0,,,
17,2013-02-09,2.2624999999999997,0.0,0.0,1.1312499999999999,0.0,,,
17,2013-02-10,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-11,4.733333333333333,0.0,0.0,2.3666666666666667,0.0,,,
17,2013-02-12,3.670833333333333,0.0,0.0,1.8354166666666665,0.0,,,
17,2013-02-13,3.4291666666666667,0.0,0.0,1.7145833333333331,0.0,,,
17,2013-02-14,1.25,0.0,0.0,0.625,0.0,,,
17,2013-02-15,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-16,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-17,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-18,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-19,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-20,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-21,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-22,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-23,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-24,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-25,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-26,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-27,0.0,0.0,0.0,0.0,0.0,,,
17,2013-02-28,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-02,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-03,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-04,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-07,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-08,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-09,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-10,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-11,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-12,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-13,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-14,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-15,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-16,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-17,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-18,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-19,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-20,0.0,8.250833333333334,0.0,0.0,0.0,,,
17,2013-03-21,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-22,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-23,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-24,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-25,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-26,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-27,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-28,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-29,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-30,0.0,0.0,0.0,0.0,0.0,,,
17,2013-03-31,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-02,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-03,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-04,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-05,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-06,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-07,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-08,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-09,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-10,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-11,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-12,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-13,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-14,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-15,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-16,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-17,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-18,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-19,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-20,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-21,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-22,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-23,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-24,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-25,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-26,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-27,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-28,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-29,0.0,0.0,0.0,0.0,0.0,,,
17,2013-04-30,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-02,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-03,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-04,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-05,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-06,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-07,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-08,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-09,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-10,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-11,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-12,0.0,1.7196666666666667,0.0,0.0,0.0,,,
17,2013-05-13,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-14,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-15,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-16,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-17,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-18,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-19,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-20,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-21,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-22,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-23,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-24,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-25,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-26,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-27,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-28,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-29,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-30,0.0,0.0,0.0,0.0,0.0,,,
17,2013-05-31,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-02,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-03,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-04,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-05,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-06,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-07,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-08,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-09,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-10,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-11,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-12,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-13,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-14,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-15,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-16,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-17,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-18,17.016666666666666,0.0,0.0,8.508333333333333,0.0,,,
17,2013-06-19,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-20,8.683333333333334,0.0,0.0,4.341666666666667,0.0,,,
17,2013-06-21,2.9,0.0,0.0,1.45,0.0,,,
17,2013-06-22,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-23,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-24,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-25,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-26,14.654166666666667,0.0,0.0,7.3270833333333325,0.0,,,
17,2013-06-27,10.379166666666666,0.0,0.0,5.189583333333333,0.0,,,
17,2013-06-28,9.579166666666667,0.0,0.0,4.789583333333333,0.0,,,
17,2013-06-29,0.0,0.0,0.0,0.0,0.0,,,
17,2013-06-30,0.0,0.0,0.0,0.0,0.0,,,
17,2013-07-01,0.0,0.0,0.0,0.0,0.0,,,
17,2013-07-02,12.5375,0.0,0.0,6.268749999999999,0.0,,,
17,2013-07-03,15.245833333333332,0.0,0.0,7.622916666666667,0.0,,,
17,2013-07-04,17.345833333333335,0.0,0.0,8.672916666666666,0.0,,,
17,2013-07-05,30.166666666666668,0.0,0.0,15.083333333333334,0.0,,,
17,2013-07-06,27.09166666666667,0.0,0.0,13.545833333333334,0.0,,,
17,2013-07-07,37.68333333333333,0.0,0.0,18.841666666666665,0.0,,,
17,2013-07-08,31.775000000000002,0.0,0.0,15.887500000000001,0.0,,,
17,2013-07-09,42.75416666666666,0.0,0.0,21.37708333333333,0.0,,,
17,2013-07-10,34.65416666666667,0.0,0.0,17.327083333333334,0.0,,,
17,2013-07-11,48.68333333333334,0.0,0.0,24.34166666666667,0.0,,,
17,2013-07-12,54.12916666666666,0.0,0.0,27.06458333333333,0.0,,,
17,2013-07-13,46.69583333333333,0.0,0.0,23.34791666666667,0.0,,,
17,2013-07-14,64.56666666666666,0.0,0.0,32.28333333333333,0.0,,,
17,2013-07-15,64.45833333333333,0.0,0.0,32.229166666666664,0.0,,,
17,2013-07-16,102.64166666666667,0.0,0.0,51.32083333333334,0.0,,,
17,2013-07-17,62.79583333333333,0.0,0.0,31.397916666666664,0.0,,,
17,2013-07-18,107.99583333333334,0.0,0.0,53.99791666666667,0.0,,,
17,2013-07-19,126.3875,0.0,0.0,63.19375,0.0,,,
17,2013-07-20,107.40833333333335,0.0,0.0,53.70416666666667,0.0,,,
17,2013-07-21,130.60833333333332,0.0,0.0,65.30416666666666,0.0,,,
17,2013-07-22,136.29583333333332,0.0,0.0,68.14791666666666,0.0,,,
17,2013-07-23,136.12083333333334,0.0,0.0,68.06041666666667,0.0,,,
17,2013-07-24,135.17916666666667,0.0,0.0,67.58958333333334,0.0,,,
17,2013-07-25,138.87916666666666,0.0,0.0,69.43958333333333,0.0,,,
17,2013-07-26,135.525,0.0,0.0,67.7625,0.0,,,
17,2013-07-27,142.125,0.0,0.0,71.0625,0.0,,,
17,2013-07-28,139.82500000000002,0.0,0.0,69.9125,0.0,,,
17,2013-07-29,158.225,0.0,0.0,79.1125,0.0,,,
17,2013-07-30,161.78333333333333,0.0,0.0,80.89166666666668,0.0,,,
17,2013-07-31,159.47083333333333,0.0,0.0,79.73541666666667,0.0,,,
17,2013-08-01,98.1125,0.0,0.0,49.05625,0.0,,,
17,2013-08-02,41.300000000000004,0.0,0.0,20.650000000000002,0.0,,,
17,2013-08-03,1.425,0.0,0.0,0.7125,0.0,,,
17,2013-08-04,0.0,0.0,0.0,0.0,0.0,,,
17,2013-08-05,0.0,0.0,0.0,0.0,0.0,,,
17,2013-08-06,0.0,0.0,0.0,0.0,0.0,,,
17,2013-08-07,15.575000000000001,0.0,0.0,7.7875,0.0,,,
17,2013-08-08,0.0,0.0,0.0,0.0,0.0,,,
17,2013-08-09,29.358333333333334,0.0,0.0,14.679166666666669,0.0,,,
17,2013-08-10,62.725,0.0,0.0,31.362500000000004,0.0,,,
17,2013-08-11,66.0,0.0,0.0,33.0,0.0,,,
17,2013-08-12,68.95833333333333,0.0,0.0,34.479166666666664,0.0,,,
17,2013-08-13,23.316666666666666,0.0,0.0,11.658333333333335,0.0,,,
17,2013-08-14,63.137499999999996,0.0,0.0,31.56875,0.0,,,
17,2013-08-15,81.575,0.0,0.0,40.7875,0.0,,,
17,2013-08-16,81.69166666666666,0.0,0.0,40.84583333333333,0.0,,,
17,2013-08-17,82.01666666666667,0.0,0.0,41.00833333333333,0.0,,,
17,2013-08-18,69.48333333333333,0.0,0.0,34.74166666666667,0.0,,,
17,2013-08-19,101.4375,0.0,0.0,50.71875,0.0,,,
17,2013-08-20,157.18333333333334,0.0,0.0,78.59166666666667,0.0,,,
17,2013-08-21,156.08333333333334,0.0,0.0,78.04166666666667,0.0,,,
17,2013-08-22,128.67499999999998,0.0,0.0,64.33749999999999,0.0,,,
17,2013-08-23,95.51666666666667,0.0,0.0,47.75833333333333,0.0,,,
17,2013-08-24,139.22916666666666,0.0,0.0,69.61458333333333,0.0,,,
17,2013-08-25,149.85,0.0,0.0,74.925,0.0,,,
17,2013-08-26,156.34166666666667,0.0,0.0,78.17083333333333,0.0,,,
17,2013-08-27,119.4875,0.0,0.0,59.74375,0.0,,,
17,2013-08-28,101.22500000000001,0.0,0.0,50.612500000000004,0.0,,,
17,2013-08-29,141.35833333333332,0.0,0.0,70.67916666666666,0.0,,,
17,2013-08-30,161.6,0.0,0.0,80.80000000000001,0.0,,,
17,2013-08-31,158.475,0.0,0.0,79.23750000000001,0.0,,,
17,2013-09-01,96.04583333333333,0.0,0.0,48.02291666666667,0.0,,,
17,2013-09-02,104.61666666666667,0.0,0.0,52.30833333333334,0.0,,,
17,2013-09-03,150.55833333333334,0.0,0.0,75.27916666666667,0.0,,,
17,2013-09-04,150.89166666666668,0.0,0.0,75.44583333333334,0.0,,,
17,2013-09-05,156.57500000000002,0.0,0.0,78.2875,0.0,,,
17,2013-09-06,159.4375,0.0,0.0,79.71875,0.0,,,
17,2013-09-07,144.78333333333333,0.0,0.0,72.39166666666667,0.0,,,
17,2013-09-08,138.30416666666667,0.0,0.0,69.15208333333334,0.0,,,
17,2013-09-09,135.375,0.0,0.0,67.6875,0.0,,,
17,2013-09-10,135.82083333333333,0.0,0.0,67.91041666666666,0.0,,,
17,2013-09-11,67.25416666666666,0.0,0.0,33.62708333333333,0.0,,,
17,2013-09-12,95.96249999999999,0.0,0.0,47.981249999999996,0.0,,,
17,2013-09-13,143.125,0.0,0.0,71.5625,0.0,,,
17,2013-09-14,151.09166666666667,0.0,0.0,75.54583333333333,0.0,,,
17,2013-09-15,148.77916666666667,0.0,0.0,74.38958333333333,0.0,,,
17,2013-09-16,145.29999999999998,0.0,0.0,72.64999999999999,0.0,,,
17,2013-09-17,147.37916666666666,0.0,0.0,73.68958333333333,0.0,,,
17,2013-09-18,144.05416666666667,0.0,0.0,72.02708333333334,0.0,,,
17,2013-09-19,145.51666666666668,0.0,0.0,72.75833333333334,0.0,,,
17,2013-09-20,145.32083333333333,0.0,0.0,72.66041666666666,0.0,,,
17,2013-09-21,145.73333333333332,0.0,0.0,72.86666666666667,0.0,,,
17,2013-09-22,137.8375,0.0,0.0,68.91874999999999,0.0,,,
17,2013-09-23,119.0,0.0,0.0,59.5,0.0,,,
17,2013-09-24,126.74583333333334,0.0,0.0,63.37291666666667,0.0,,,
17,2013-09-25,142.12083333333334,0.0,0.0,71.06041666666667,0.0,,,
17,2013-09-26,146.975,0.0,0.0,73.48750000000001,0.0,,,
17,2013-09-27,148.07916666666668,0.0,0.0,74.03958333333334,0.0,,,
17,2013-09-28,141.97083333333333,0.0,0.0,70.98541666666667,0.0,,,
17,2013-09-29,145.4125,0.0,0.0,72.70625000000001,0.0,,,
17,2013-09-30,145.26250000000002,0.0,0.0,72.63125000000001,0.0,,,
17,2013-10-01,42.391666666666666,0.0,0.0,21.195833333333333,0.0,,,
17,2013-10-02,31.579166666666666,0.0,0.0,15.789583333333331,0.0,,,
17,2013-10-03,153.80416666666667,0.0,0.0,76.90208333333334,0.0,,,
17,2013-10-04,158.72083333333333,0.0,0.0,79.36041666666667,0.0,,,
17,2013-10-05,166.44166666666666,0.0,0.0,83.22083333333333,0.0,,,
17,2013-10-06,154.525,0.0,0.0,77.2625,0.0,,,
17,2013-10-07,147.73333333333332,0.0,0.0,73.86666666666667,0.0,,,
17,2013-10-08,130.725,0.0,0.0,65.3625,0.0,,,
17,2013-10-09,130.27916666666667,0.0,0.0,65.13958333333333,0.0,,,
17,2013-10-10,142.02083333333334,0.0,0.0,71.01041666666667,0.0,,,
17,2013-10-11,137.46666666666667,0.0,0.0,68.73333333333332,0.0,,,
17,2013-10-12,130.97083333333333,0.0,0.0,65.48541666666668,0.0,,,
17,2013-10-13,138.97083333333333,0.0,0.0,69.48541666666667,0.0,,,
17,2013-10-14,166.98749999999998,0.0,0.0,83.49375,0.0,,,
17,2013-10-15,173.26250000000002,0.0,0.0,86.63125000000001,0.0,,,
17,2013-10-16,172.77083333333334,0.0,0.0,86.38541666666667,0.0,,,
17,2013-10-17,175.32916666666665,0.0,0.0,87.66458333333333,0.0,,,
17,2013-10-18,176.04166666666666,0.0,0.0,88.02083333333334,0.0,,,
17,2013-10-19,174.875,0.0,0.0,87.4375,0.0,,,
17,2013-10-20,175.61666666666667,0.0,0.0,87.80833333333334,0.0,,,
17,2013-10-21,170.07500000000002,0.0,0.0,85.0375,0.0,,,
17,2013-10-22,162.88333333333333,0.0,0.0,81.44166666666666,0.0,,,
17,2013-10-23,177.28333333333333,0.0,0.0,88.64166666666668,0.0,,,
17,2013-10-24,178.86249999999998,0.0,0.0,89.43124999999999,0.0,,,
17,2013-10-25,180.52083333333334,0.0,0.0,90.26041666666667,0.0,,,
17,2013-10-26,175.45416666666665,0.0,0.0,87.72708333333333,0.0,,,
17,2013-10-27,177.92083333333335,0.0,0.0,88.96041666666667,0.0,,,
17,2013-10-28,181.7458333333333,0.0,0.0,90.87291666666665,0.0,,,
17,2013-10-29,184.46666666666667,0.0,0.0,92.23333333333333,0.0,,,
17,2013-10-30,179.66666666666666,0.0,0.0,89.83333333333333,0.0,,,
17,2013-10-31,172.17083333333335,0.0,0.0,86.08541666666667,0.0,,,
17,2013-11-01,176.6291666666667,0.0,0.0,88.31458333333335,0.0,,,
17,2013-11-02,181.1916666666667,0.0,0.0,90.59583333333335,0.0,,,
17,2013-11-03,192.51666666666665,0.0,0.0,96.25833333333333,0.0,,,
17,2013-11-04,190.4625,0.0,0.0,95.23125000000002,0.0,,,
17,2013-11-05,180.29583333333335,0.0,0.0,90.14791666666667,0.0,,,
17,2013-11-06,173.27916666666667,0.0,0.0,86.63958333333332,0.0,,,
17,2013-11-07,179.8166666666667,0.0,0.0,89.90833333333335,0.0,,,
17,2013-11-08,186.32916666666665,0.0,0.0,93.16458333333333,0.0,,,
17,2013-11-09,181.02916666666667,0.0,0.0,90.51458333333333,0.0,,,
17,2013-11-10,184.38750000000002,0.0,0.0,92.19375000000001,0.0,,,
17,2013-11-11,182.95000000000002,0.0,0.0,91.47500000000001,0.0,,,
17,2013-11-12,189.42499999999998,0.0,0.0,94.7125,0.0,,,
17,2013-11-13,185.82500000000002,0.0,0.0,92.91250000000001,0.0,,,
17,2013-11-14,179.3083333333333,0.0,0.0,89.65416666666665,0.0,,,
17,2013-11-15,176.0041666666667,0.0,0.0,88.00208333333333,0.0,,,
17,2013-11-16,172.74166666666667,0.0,0.0,86.37083333333334,0.0,,,
17,2013-11-17,165.5375,0.0,0.0,82.76875,0.0,,,
17,2013-11-18,169.64583333333334,0.0,0.0,84.82291666666667,0.0,,,
17,2013-11-19,178.21666666666667,0.0,0.0,89.10833333333333,0.0,,,
17,2013-11-20,178.74166666666667,0.0,0.0,89.37083333333334,0.0,,,
17,2013-11-21,173.1208333333333,0.0,0.0,86.56041666666667,0.0,,,
17,2013-11-22,176.65416666666667,0.0,0.0,88.32708333333333,0.0,,,
17,2013-11-23,185.60416666666666,0.0,0.0,92.80208333333333,0.0,,,
17,2013-11-24,190.26250000000002,0.0,0.0,95.13125,0.0,,,
17,2013-11-25,181.6875,0.0,0.0,90.84375,0.0,,,
17,2013-11-26,182.9625,0.0,0.0,91.48125,0.0,,,
17,2013-11-27,187.14583333333334,0.0,0.0,93.57291666666666,0.0,,,
17,2013-11-28,189.95000000000002,0.0,0.0,94.975,0.0,,,
17,2013-11-29,191.58333333333334,0.0,0.0,95.79166666666666,0.0,,,
17,2013-11-30,187.01250000000002,0.0,0.0,93.50625000000001,0.0,,,
17,2013-12-01,182.20416666666665,0.0,0.0,91.10208333333333,0.0,,,
17,2013-12-02,176.36666666666667,0.0,0.0,88.18333333333334,0.0,,,
17,2013-12-03,184.025,0.0,0.0,92.0125,0.0,,,
17,2013-12-04,167.02916666666667,0.0,0.0,83.51458333333332,0.0,,,
17,2013-12-05,121.02499999999999,0.0,0.0,60.5125,0.0,,,
17,2013-12-06,187.32083333333333,0.0,0.0,93.66041666666666,0.0,,,
17,2013-12-07,190.47083333333333,0.0,0.0,95.23541666666667,0.0,,,
17,2013-12-08,191.36249999999998,0.0,0.0,95.68124999999999,0.0,,,
17,2013-12-09,183.9125,0.0,0.0,91.95625,0.0,,,
17,2013-12-10,187.05416666666667,0.0,0.0,93.52708333333334,0.0,,,
17,2013-12-11,191.275,0.0,0.0,95.6375,0.0,,,
17,2013-12-12,191.57083333333333,0.0,0.0,95.78541666666666,0.0,,,
17,2013-12-13,151.24166666666667,0.0,0.0,75.62083333333334,0.0,,,
17,2013-12-14,131.74583333333334,0.0,0.0,65.87291666666667,0.0,,,
17,2013-12-15,180.79166666666666,0.0,0.0,90.39583333333333,0.0,,,
17,2013-12-16,180.225,0.0,0.0,90.1125,0.0,,,
17,2013-12-17,181.3083333333333,0.0,0.0,90.65416666666665,0.0,,,
17,2013-12-18,183.86249999999998,0.0,0.0,91.93124999999999,0.0,,,
17,2013-12-19,184.70833333333334,0.0,0.0,92.35416666666667,0.0,,,
17,2013-12-20,180.65833333333333,0.0,0.0,90.32916666666667,0.0,,,
17,2013-12-21,139.26666666666668,0.0,0.0,69.63333333333334,0.0,,,
17,2013-12-22,109.22500000000001,0.0,0.0,54.6125,0.0,,,
17,2013-12-23,163.84166666666667,0.0,0.0,81.92083333333333,0.0,,,
17,2013-12-24,134.59583333333333,0.0,0.0,67.29791666666667,0.0,,,
17,2013-12-25,137.25416666666666,0.0,0.0,68.62708333333333,0.0,,,
17,2013-12-26,108.25,0.0,0.0,54.125,0.0,,,
17,2013-12-27,60.0375,0.0,0.0,30.01875,0.0,,,
17,2013-12-28,74.62916666666666,0.0,0.0,37.31458333333333,0.0,,,
17,2013-12-29,14.179166666666667,0.0,0.0,7.089583333333334,0.0,,,
17,2013-12-30,42.045833333333334,0.0,0.0,21.022916666666667,0.0,,,
17,2013-12-31,10.891666666666666,0.0,0.0,5.445833333333333,0.0,,,
17,2014-01-01,19.474999999999998,0.0,0.0,9.737499999999999,0.0,,,
17,2014-01-02,15.758333333333333,0.0,0.0,7.879166666666666,0.0,,,
17,2014-01-03,27.754166666666666,0.0,0.0,13.877083333333335,0.0,,,
17,2014-01-04,2.966666666666667,0.0,0.0,1.4833333333333334,0.0,,,
